Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-24 09:30:00,6.155,0.428,6.1698629644,0.015,-0.002,0.015132746,6.14,0.43,6.1550385864,5.215,-4.072,6.6164498789,0.015,-0.002,0.015132746,5.2,-4.07,6.6034006391
2021-01-24 10:00:00,6.356,0.001,6.3560000787,0.066,-0.009000000000000001,0.0666108099,6.29,0.01,6.2900079491,5.566,-3.669,6.6664771056,0.066,-0.009000000000000001,0.0666108099,5.5,-3.66,6.6064816658000005
2021-01-24 10:30:00,6.4745,0.139,6.4759919124,0.0745,-0.011,0.0753077021,6.4,0.15,6.4017575712,5.6845,-3.751,6.8105463254,0.0745,-0.011,0.0753077021,5.61,-3.74,6.7423808851
2021-01-24 11:00:00,6.785,1.037,6.863788604,0.105,-0.013000000000000001,0.10580170130000001,6.68,1.05,6.7620189293,5.815,-4.483,7.3424460502,0.105,-0.013000000000000001,0.10580170130000001,5.71,-4.47,7.2515515581
2021-01-24 11:30:00,6.892,0.34700000000000003,6.9007298889,0.112,-0.013000000000000001,0.1127519401,6.78,0.36,6.7895507952,6.122,-3.823,7.2176320909000005,0.112,-0.013000000000000001,0.1127519401,6.01,-3.81,7.1159117476
2021-01-24 12:00:00,6.971,0.28550000000000003,6.9768439319,0.14100000000000001,-0.0145,0.14174360660000002,6.83,0.30000000000000004,6.836585405,6.201,-3.8245,7.2855474228,0.14100000000000001,-0.0145,0.14174360660000002,6.06,-3.81,7.1581911123
2021-01-24 12:30:00,7.153,0.3395,7.1610522446000004,0.10300000000000001,-0.0105,0.10353381090000001,7.05,0.35000000000000003,7.0586825966,6.383,-3.8205,7.4390126529,0.10300000000000001,-0.0105,0.10353381090000001,6.28,-3.81,7.3453726931
2021-01-24 13:00:00,7.2125,0.3235,7.2197512769,0.28250000000000003,-0.026500000000000003,0.2837401981,6.93,0.35000000000000003,6.9388327549,6.4425,-3.9165,7.5395476323,0.28250000000000003,-0.026500000000000003,0.2837401981,6.16,-3.89,7.2854443928
2021-01-24 13:30:00,7.1155,0.3265,7.1229869086,0.2755,-0.0235,0.2765004521,6.84,0.35000000000000003,6.8489488245,6.3555,-3.9635,7.4901076428,0.2755,-0.0235,0.2765004521,6.08,-3.94,7.2449982747
2021-01-24 14:00:00,6.861,0.3125,6.8681130778,0.331,-0.0375,0.3331174718,6.53,0.35000000000000003,6.5393730586,6.101,-4.0375,7.3159829996,0.331,-0.0375,0.3331174718,5.77,-4.0,7.0208902569
2021-01-24 14:30:00,6.7825,0.2675,6.7877730148,0.12250000000000001,-0.0125,0.1231361036,6.66,0.28,6.6658832873,6.0225,-4.0725,7.270196868,0.12250000000000001,-0.0125,0.1231361036,5.9,-4.06,7.1619550404
2021-01-24 15:00:00,6.787,0.20400000000000001,6.7900651691,0.057,-0.006,0.0573149195,6.73,0.21,6.7332755773,6.027,-4.146,7.3153294526,0.057,-0.006,0.0573149195,5.97,-4.14,7.2650189263
2021-01-24 15:30:00,6.7535,0.278,6.7592193521,0.20350000000000001,-0.022,0.2046857347,6.55,0.30000000000000004,6.5568666297,5.9835,-4.162,7.2886566835,0.20350000000000001,-0.022,0.2046857347,5.78,-4.14,7.1097116679
2021-01-24 16:00:00,6.687,0.291,6.6933287683,0.097,-0.009000000000000001,0.097416631,6.59,0.30000000000000004,6.5968249939,5.917,-4.219,7.2671074025,0.097,-0.009000000000000001,0.097416631,5.82,-4.21,7.1830703742
2021-01-24 16:30:00,6.86,0.3775,6.8703789015000005,0.01,-0.0025,0.0103077641,6.85,0.38,6.8605320493,6.1,-4.2425,7.4302628655,0.01,-0.0025,0.0103077641,6.09,-4.24,7.4206266582
2021-01-24 17:00:00,7.04,0.4475,7.054208407,0.01,-0.0025,0.0103077641,7.03,0.45,7.0443878371,6.28,-4.2425,7.5787338158,0.01,-0.0025,0.0103077641,6.27,-4.24,7.5690488174
2021-01-24 17:30:00,7.271,0.386,7.2812386996,0.07100000000000001,-0.004,0.0711125868,7.2,0.39,7.2105547637,6.511,-4.314,7.8104876288,0.07100000000000001,-0.004,0.0711125868,6.44,-4.31,7.7491741495
2021-01-24 18:00:00,7.33,0.3885,7.3402882947,0.01,-0.0015,0.0101118742,7.32,0.39,7.3303819819000005,6.57,-4.3115,7.8583670218,0.01,-0.0015,0.0101118742,6.5600000000000005,-4.31,7.849184671
2021-01-24 18:30:00,7.179,-0.051000000000000004,7.1791811511,0.219,-0.001,0.2190022831,6.96,-0.05,6.9601795954,6.509,-3.911,7.5936158712,0.219,-0.001,0.2190022831,6.29,-3.91,7.4062271097
2021-01-24 19:00:00,6.9645,-0.557,6.986738098,0.6145,0.003,0.614507323,6.35,-0.56,6.3746450882,6.4145,-3.487,7.3010259039,0.6145,0.003,0.614507323,5.8,-3.49,6.7690545869
2021-01-24 19:30:00,6.914,-0.34650000000000003,6.9226771014,0.634,0.0035,0.6340096608,6.28,-0.35000000000000003,6.2897456228,6.274,-3.7165,7.2921497688,0.634,0.0035,0.6340096608,5.64,-3.7199999999999998,6.7563303649
2021-01-24 20:00:00,6.8105,0.125,6.8116470291999995,0.7705000000000001,0.005,0.7705162231,6.04,0.12,6.0411919354,5.9805,-3.915,7.1479791025,0.7705000000000001,0.005,0.7705162231,5.21,-3.92,6.5200076687
2021-01-24 20:30:00,6.66,0.167,6.6620934398,1.01,0.007,1.0100242571,5.65,0.16,5.6522650327,5.84,-3.863,7.0020260639,1.01,0.007,1.0100242571,4.83,-3.87,6.189167957
2021-01-24 21:00:00,6.436,0.0795,6.4364909889,1.206,0.0095,1.2060374165,5.23,0.07,5.2304684303,5.636,-3.9705,6.8941544986,1.206,0.0095,1.2060374165,4.43,-3.98,5.9552749727
2021-01-24 21:30:00,6.2345,0.076,6.2349632116,0.8645,0.006,0.864520821,5.37,0.07,5.370456219,5.4445,-3.974,6.7405679471,0.8645,0.006,0.864520821,4.58,-3.98,6.0676848962
2021-01-24 22:00:00,6.0485,0.075,6.0489649734,0.7685000000000001,0.005,0.7685162653000001,5.28,0.07,5.2804639948,5.2585,-3.975,6.5918470287,0.7685000000000001,0.005,0.7685162653000001,4.49,-3.98,6.0000416665
2021-01-24 22:30:00,5.9655000000000005,0.031,5.9655805459,1.4355,0.011,1.435542145,4.53,0.02,4.5300441499,5.1755,-3.969,6.5221745798,1.4355,0.011,1.435542145,3.74,-3.98,5.461501625
2021-01-24 23:00:00,5.707,-0.0135,5.7070159672,0.977,0.006500000000000001,0.9770216221,4.73,-0.02,4.7300422831,4.937,-4.0635,6.3942162342,0.977,0.006500000000000001,0.9770216221,3.96,-4.07,5.6786001796
2021-01-24 23:30:00,5.47,0.12050000000000001,5.4713271014,0.37,0.0005,0.3700003378,5.1,0.12,5.1014115694,4.7,-4.1695,6.28289187,0.37,0.0005,0.3700003378,4.33,-4.17,6.0114723654
2021-01-25 00:00:00,5.2775,-0.14300000000000002,5.2794370202,1.0475,0.007,1.0475233888,4.23,-0.15,4.2326587389,4.4675,-3.973,5.9785688296,1.0475,0.007,1.0475233888,3.42,-3.98,5.2475518101
2021-01-25 00:30:00,5.3615,-0.08750000000000001,5.3622139551,1.4915,0.0125,1.4915523792,3.87,-0.1,3.8712917741,4.5215,-3.8275,5.9239951469,1.4915,0.0125,1.4915523792,3.03,-3.84,4.891472171
2021-01-25 01:00:00,5.3675,0.3385,5.3781631158,1.0775,0.0085,1.0775335262,4.29,0.33,4.3026735874,4.4675,-4.2215,6.1465127105,1.0775,0.0085,1.0775335262,3.39,-4.23,5.4207932999
2021-01-25 01:30:00,5.2045,-0.084,5.2051778308,0.8245,0.006,0.8245218311,4.38,-0.09,4.38092456,4.4145,-3.874,5.87330284,0.8245,0.006,0.8245218311,3.59,-3.88,5.2860665906
2021-01-25 02:00:00,5.1605,-0.0815,5.1611435264,1.1805,0.0085,1.180530601,3.98,-0.09,3.9810174579,4.3805,-3.9314999999999998,5.8860404773,1.1805,0.0085,1.180530601,3.2,-3.94,5.0757856535
2021-01-25 02:30:00,5.11,-0.02,5.1100391388,1.33,0.01,1.3300375935,3.7800000000000002,-0.03,3.7801190457000002,4.34,-3.9699999999999998,5.8818789515,1.33,0.01,1.3300375935,3.01,-3.98,4.99004008
2021-01-25 03:00:00,5.064,-0.025500000000000002,5.0640642028,0.744,0.0045000000000000005,0.7440136087,4.32,-0.03,4.3201041654,4.284,-4.0455,5.8922598593,0.744,0.0045000000000000005,0.7440136087,3.54,-4.05,5.3790426658
2021-01-25 03:30:00,4.9845,-0.0995,4.9854930047,0.3845,0.0005,0.38450032510000004,4.6,-0.1,4.6010868281,4.1645,-3.8995,5.7051871573,0.3845,0.0005,0.38450032510000004,3.7800000000000002,-3.9,5.4312429517
2021-01-25 04:00:00,5.156,-0.0395,5.1561513021,1.286,0.0105,1.2860428648,3.87,-0.05,3.8703229839,4.346,-3.8895,5.8323173996,1.286,0.0105,1.2860428648,3.06,-3.9,4.9571766158
2021-01-25 04:30:00,5.1915,-0.0405,5.1916579722,1.1915,0.0095,1.1915378718,4.0,-0.05,4.0003124878,4.3815,-3.8305,5.8198172222,1.1915,0.0095,1.1915378718,3.19,-3.84,4.9921638595
2021-01-25 05:00:00,5.1215,-0.044500000000000005,5.1216933235,0.7915000000000001,0.0055000000000000005,0.7915191091,4.33,-0.05,4.330288674,4.3215,-3.8345000000000002,5.7774347681,0.7915000000000001,0.0055000000000000005,0.7915191091,3.5300000000000002,-3.84,5.215985046
2021-01-25 05:30:00,5.31,0.5275000000000001,5.3361368283,0.12,-0.0025,0.1200260388,5.19,0.53,5.2169914702,4.37,-4.2425,6.0906244548,0.12,-0.0025,0.1200260388,4.25,-4.24,6.0033407366
2021-01-25 06:00:00,5.573,0.0195,5.5730341153000005,0.003,-0.0005,0.0030413813000000002,5.57,0.02,5.5700359065,4.803,-3.7205,6.0754365481,0.003,-0.0005,0.0030413813000000002,4.8,-3.7199999999999998,6.0727588459
2021-01-25 06:30:00,6.54,0.34900000000000003,6.549305383,0.2,-0.001,0.2000025,6.34,0.35000000000000003,6.3496535339,5.76,-3.411,6.694215488,0.2,-0.001,0.2000025,5.5600000000000005,-3.41,6.5223998651
2021-01-25 07:00:00,7.22,0.7135,7.2551693467,0.58,0.0035,0.5800105602,6.64,0.71,6.6778514509,6.43,-3.1665,7.1673999644,0.58,0.0035,0.5800105602,5.85,-3.17,6.6536756759
2021-01-25 07:30:00,7.732,1.123,7.8131269668000005,0.5720000000000001,0.003,0.5720078671000001,7.16,1.12,7.2470683728,6.982,-3.217,7.6874841788,0.5720000000000001,0.003,0.5720078671000001,6.41,-3.22,7.1733186183
2021-01-25 08:00:00,8.2535,1.1995,8.3402075813,0.2635,-0.0005,0.2635004744,7.99,1.2,8.0796101391,7.5335,-3.0305,8.1201941171,0.2635,-0.0005,0.2635004744,7.27,-3.03,7.8761538837
2021-01-25 08:30:00,8.79,1.3305,8.890125435,0.33,0.0005,0.3300003788,8.46,1.33,8.5639068187,8.07,-2.8995,8.5750801891,0.33,0.0005,0.3300003788,7.74,-2.9,8.2654461465
2021-01-25 09:00:00,9.235,1.545,9.3633460899,0.165,-0.005,0.16507574020000002,9.07,1.55,9.2014890099,8.495,-2.665,8.9032157112,0.165,-0.005,0.16507574020000002,8.33,-2.66,8.7443982069
2021-01-25 09:30:00,9.5685,1.7505000000000002,9.7273039687,0.14850000000000002,-0.0095,0.1488035618,9.42,1.76,9.5830057915,8.8585,-2.6695,9.2519864083,0.14850000000000002,-0.0095,0.1488035618,8.71,-2.66,9.1071235854
2021-01-25 10:00:00,9.756,1.8295,9.9260569336,0.256,-0.0205,0.2568194891,9.5,1.85,9.6784554553,9.046,-2.6005000000000003,9.4123703842,0.256,-0.0205,0.2568194891,8.79,-2.58,9.1608132827
2021-01-25 10:30:00,9.8175,1.82,9.9847737205,0.47750000000000004,-0.03,0.4784414802,9.34,1.85,9.5214547208,9.1075,-2.61,9.4741045091,0.47750000000000004,-0.03,0.4784414802,8.63,-2.58,9.0074025113
2021-01-25 11:00:00,9.917,1.7925,10.0776954335,0.787,-0.0575,0.7890977443,9.13,1.85,9.3155461461,9.207,-2.6375,9.5773302778,0.787,-0.0575,0.7890977443,8.42,-2.58,8.8064067587
2021-01-25 11:30:00,10.3495,2.0705,10.5545781773,0.7995,-0.059500000000000004,0.8017109828000001,9.55,2.13,9.7846512457,9.6495,-2.4095,9.9457800348,0.7995,-0.059500000000000004,0.8017109828000001,8.85,-2.35,9.1566915423
2021-01-25 12:00:00,10.439,2.148,10.6577026136,1.349,-0.132,1.3554427321,9.09,2.2800000000000002,9.371579376,9.729,-2.342,10.0069178572,1.349,-0.132,1.3554427321,8.38,-2.21,8.6665160243
2021-01-25 12:30:00,10.5715,2.2445,10.807145437199999,1.8315000000000001,-0.17550000000000002,1.8398892629999999,8.74,2.42,9.0688477769,9.8715,-2.3155,10.1394305807,1.8315000000000001,-0.17550000000000002,1.8398892629999999,8.04,-2.14,8.3199278843
2021-01-25 13:00:00,10.5755,2.2605,10.8143913606,2.0355,-0.1895,2.0443019591,8.54,2.45,8.8844864793,9.8655,-2.3295,10.1367973493,2.0355,-0.1895,2.0443019591,7.83,-2.14,8.1171731533
2021-01-25 13:30:00,10.4055,2.109,10.6170763984,2.0255,-0.211,2.036460471,8.38,2.32,8.6952170761,9.6555,-2.311,9.9282123894,2.0255,-0.211,2.036460471,7.63,-2.1,7.9137159413
2021-01-25 14:00:00,10.3515,2.041,10.5507930152,1.6715,-0.159,1.6790453389,8.68,2.2,8.9544625746,9.6115,-2.259,9.8733992753,1.6715,-0.159,1.6790453389,7.94,-2.1,8.2130140631
2021-01-25 14:30:00,10.316,2.05,10.517716292,1.896,-0.12,1.899793673,8.42,2.17,8.6951308213,9.566,-2.22,9.8202217898,1.896,-0.12,1.899793673,7.67,-2.1,7.9522889787
2021-01-25 15:00:00,9.97,1.9849999999999999,10.1656836956,1.6800000000000002,-0.105,1.6832780519,8.29,2.09,8.5493976396,9.21,-2.315,9.4964901411,1.6800000000000002,-0.105,1.6832780519,7.53,-2.21,7.8476111015
2021-01-25 15:30:00,10.1965,2.0025,10.3912760766,1.0465,-0.0475,1.0475774434,9.15,2.05,9.3768331541,9.4465,-2.2575,9.7125006306,1.0465,-0.0475,1.0475774434,8.4,-2.21,8.685856319300001
2021-01-25 16:00:00,9.9545,1.714,10.1009834298,0.7245,-0.026000000000000002,0.7249663785,9.23,1.74,9.3925768562,9.2245,-2.676,9.604810058,0.7245,-0.026000000000000002,0.7249663785,8.5,-2.65,8.9035105436
2021-01-25 16:30:00,9.7535,1.6055000000000001,9.884755561,0.29350000000000004,-0.0245,0.2945207972,9.46,1.63,9.599401023,9.0335,-2.8745000000000003,9.4798139486,0.29350000000000004,-0.0245,0.2945207972,8.74,-2.85,9.1929375066
2021-01-25 17:00:00,9.3525,1.3825,9.4541293888,0.052500000000000005,-0.007500000000000001,0.0530330086,9.3,1.3900000000000001,9.4033026113,8.6125,-3.0375,9.1324455925,0.052500000000000005,-0.007500000000000001,0.0530330086,8.56,-3.03,9.0804460243
2021-01-25 17:30:00,9.466,1.1685,9.5378481981,0.046,-0.0015,0.04602445,9.42,1.17,9.4923811554,8.736,-3.2515,9.3214777932,0.046,-0.0015,0.04602445,8.69,-3.25,9.2778553556
2021-01-25 18:00:00,9.507,1.1095,9.5715223058,0.257,-0.0005,0.2570004864,9.25,1.11,9.3163619509,8.767,-3.2905,9.3641699712,0.257,-0.0005,0.2570004864,8.51,-3.29,9.1238259519
2021-01-25 18:30:00,9.5115,1.1795,9.5843545688,0.2615,-0.0005,0.26150047800000004,9.25,1.18,9.3249611259,8.7715,-3.2905,9.3683831316,0.2615,-0.0005,0.26150047800000004,8.51,-3.29,9.1238259519
2021-01-25 19:00:00,9.3665,1.1775,9.4402239645,0.1165,-0.0025,0.11652682090000001,9.25,1.18,9.3249611259,8.6665,-3.2325,9.2497177525,0.1165,-0.0025,0.11652682090000001,8.55,-3.23,9.1397702378
2021-01-25 19:30:00,9.2125,1.179,9.2876367958,0.022500000000000003,-0.001,0.0225222113,9.19,1.18,9.2654465624,8.4625,-3.101,9.0127746699,0.022500000000000003,-0.001,0.0225222113,8.44,-3.1,8.9913069128
2021-01-25 20:00:00,8.93,1.53,9.060121412,0.0,0.0,0.0,8.93,1.53,9.060121412,8.08,-3.38,8.7584701861,0.0,0.0,0.0,8.08,-3.38,8.7584701861
2021-01-25 20:30:00,8.71,1.47,8.8331760992,0.0,0.0,0.0,8.71,1.47,8.8331760992,7.96,-3.32,8.6246159335,0.0,0.0,0.0,7.96,-3.32,8.6246159335
2021-01-25 21:00:00,8.555,1.5185,8.6887206912,0.005,-0.0015,0.0052201533000000005,8.55,1.52,8.6840601103,7.815,-3.3215,8.4915597654,0.005,-0.0015,0.0052201533000000005,7.8100000000000005,-3.32,8.4863714272
2021-01-25 21:30:00,8.228,0.9875,8.2870465336,0.078,-0.0025,0.07804005380000001,8.15,0.99,8.2099086475,7.628,-2.9925,8.1939880553,0.078,-0.0025,0.07804005380000001,7.55,-2.99,8.1205049104
2021-01-25 22:00:00,7.8225,0.388,7.8321165881,0.1125,-0.002,0.1125177764,7.71,0.39,7.7198575116,7.3425,-2.692,7.8204328685,0.1125,-0.002,0.1125177764,7.23,-2.69,7.7142076716
2021-01-25 22:30:00,7.4345,0.7085,7.4681833467,0.0145,-0.0015,0.0145773797,7.42,0.71,7.4538916010000005,6.7745,-3.3015,7.5361629826000005,0.0145,-0.0015,0.0145773797,6.76,-3.3,7.5224729975999995
2021-01-25 23:00:00,7.256,1.0465,7.331077564,0.066,-0.0035,0.0660927379,7.19,1.05,7.2662645149,6.506,-3.5935,7.4324476621,0.066,-0.0035,0.0660927379,6.44,-3.59,7.3730387223000005
2021-01-25 23:30:00,7.0515,0.998,7.1217733922,0.18150000000000002,-0.002,0.18151101890000002,6.87,1.0,6.9423987209,6.3315,-3.592,7.2794475237,0.18150000000000002,-0.002,0.18151101890000002,6.15,-3.59,7.1211375496
2021-01-26 00:00:00,6.851,0.9715,6.9195385142,0.441,0.0015,0.441002551,6.41,0.97,6.4829777109,6.121,-3.5885,7.0953487053,0.441,0.0015,0.441002551,5.68,-3.59,6.7194121767
2021-01-26 00:30:00,6.5135000000000005,0.6415000000000001,6.5450137127,0.42350000000000004,0.0015,0.4235026564,6.09,0.64,6.1235365599,5.7035,-3.3785,6.6290402397,0.42350000000000004,0.0015,0.4235026564,5.28,-3.38,6.2691945256
2021-01-26 01:00:00,6.6205,1.3885,6.7645363847,0.2205,-0.0015,0.220505102,6.4,1.3900000000000001,6.5492060588,5.6805,-3.9415,6.9140077018,0.2205,-0.0015,0.220505102,5.46,-3.94,6.7331419115
2021-01-26 01:30:00,6.492,1.5665,6.6783221134,0.092,-0.0035,0.09206655200000001,6.4,1.57,6.5897572034,5.552,-4.1835,6.9517175036,0.092,-0.0035,0.09206655200000001,5.46,-4.18,6.8763362338
2021-01-26 02:00:00,6.487,1.6065,6.6829642562,0.08700000000000001,-0.0035,0.0870703738,6.4,1.6099999999999999,6.599401488,5.507,-4.1335,6.8857004909,0.08700000000000001,-0.0035,0.0870703738,5.42,-4.13,6.8141984121
2021-01-26 02:30:00,6.385,1.6059999999999999,6.5838788719,0.105,-0.004,0.1050761629,6.28,1.6099999999999999,6.4830933974,5.425,-4.174,6.8449178958,0.105,-0.004,0.1050761629,5.32,-4.17,6.7595340076
2021-01-26 03:00:00,6.279,1.0465,6.365610988,0.159,-0.0035,0.15903851730000002,6.12,1.05,6.2094202628,5.419,-3.7135,6.5692954911,0.159,-0.0035,0.15903851730000002,5.26,-3.71,6.4367460724
2021-01-26 03:30:00,6.2085,0.676,6.2451940122,0.08850000000000001,-0.004,0.0885903494,6.12,0.68,6.1576618939,5.4585,-3.354,6.4066011465,0.08850000000000001,-0.004,0.0885903494,5.37,-3.35,6.3292495606
2021-01-26 04:00:00,6.16,0.6465000000000001,6.1938325978,0.11,-0.0035,0.1100556677,6.05,0.65,6.0848171706,5.38,-3.3535,6.3395869148,0.11,-0.0035,0.1100556677,5.27,-3.35,6.2446296928
2021-01-26 04:30:00,6.1735,0.6465000000000001,6.2072590167,0.0635,-0.0035,0.0635963835,6.11,0.65,6.144477195,5.4135,-3.3535,6.3680408683,0.0635,-0.0035,0.0635963835,5.35,-3.35,6.3122896005
2021-01-26 05:00:00,6.2695,0.746,6.3137268115000005,0.0395,-0.004,0.0397020151,6.23,0.75,6.2749820717,5.4995,-3.294,6.4105332267,0.0395,-0.004,0.0397020151,5.46,-3.29,6.3746137138
2021-01-26 05:30:00,6.373,0.6785,6.4090164027,0.003,-0.0015,0.0033541020000000003,6.37,0.68,6.4061923168,5.6129999999999995,-3.3715,6.5477310001,0.003,-0.0015,0.0033541020000000003,5.61,-3.37,6.5443869079
2021-01-26 06:00:00,6.62,0.68,6.6548328304,0.0,0.0,0.0,6.62,0.68,6.6548328304,5.86,-3.32,6.735131773,0.0,0.0,0.0,5.86,-3.32,6.735131773
2021-01-26 06:30:00,7.3975,1.5470000000000002,7.5575270592,0.0475,-0.003,0.0475946426,7.35,1.55,7.5116576067,6.5075,-3.503,7.3904374194,0.0475,-0.003,0.0475946426,6.46,-3.5,7.3472171603
2021-01-26 07:00:00,7.8315,1.3575,7.9482827391,0.0115,-0.0025,0.0117686023,7.82,1.3599999999999999,7.9373799204,7.0915,-2.9625,7.6854263707,0.0115,-0.0025,0.0117686023,7.08,-2.96,7.6738517056
2021-01-26 07:30:00,8.354,1.649,8.5151933037,0.034,-0.001,0.0340147027,8.32,1.65,8.4820339542,7.604,-2.771,8.0931611253,0.034,-0.001,0.0340147027,7.57,-2.77,8.0608808452
2021-01-26 08:00:00,8.8455,1.7605,9.0189927653,0.4455,0.0005,0.4455002806,8.4,1.76,8.5824005966,8.0955,-2.6395,8.5149327948,0.4455,0.0005,0.4455002806,7.65,-2.64,8.0927189498
2021-01-26 08:30:00,9.1995,2.0155,9.4176982591,0.4295,-0.0045000000000000005,0.4295235733,8.77,2.02,8.9996277701,8.4495,-2.6445,8.8536676299,0.4295,-0.0045000000000000005,0.4295235733,8.02,-2.64,8.4433405711
2021-01-26 09:00:00,9.5025,2.1325,9.7388429754,0.3825,-0.007500000000000001,0.3825735223,9.12,2.14,9.3677104994,8.8125,-2.5175,9.1650402345,0.3825,-0.007500000000000001,0.3825735223,8.43,-2.51,8.7957376041
2021-01-26 09:30:00,9.675,2.1265,9.9059389888,0.445,-0.0135,0.4452047282,9.23,2.14,9.4748350909,9.175,-2.6135,9.5399689334,0.445,-0.0135,0.4452047282,8.73,-2.6,9.108946152
2021-01-26 10:00:00,9.664,1.315,9.7530570079,0.674,-0.015,0.6741668933,8.99,1.33,9.0878490304,9.404,-1.975,9.609154021,0.674,-0.015,0.6741668933,8.73,-1.96,8.9473180339
2021-01-26 10:30:00,9.6675,1.0395,9.7232256222,1.0875,-0.0105,1.0875506885,8.58,1.05,8.6440094863,9.4375,-1.8705,9.6210797991,1.0875,-0.0105,1.0875506885,8.35,-1.8599999999999999,8.5546537043
2021-01-26 11:00:00,9.903,1.8170000000000002,10.0683115764,1.083,-0.013000000000000001,1.0830780212,8.82,1.83,9.0078465795,9.433,-2.3529999999999998,9.7220418637,1.083,-0.013000000000000001,1.0830780212,8.35,-2.34,8.6716838042
2021-01-26 11:30:00,10.0145,2.147,10.2420612794,0.5845,-0.023,0.5849523485,9.43,2.17,9.6764559628,9.2445,-2.363,9.5417267436,0.5845,-0.023,0.5849523485,8.66,-2.34,8.9705741176
2021-01-26 12:00:00,10.0335,2.186,10.2688713231,0.7135,-0.024,0.7139035299000001,9.32,2.21,9.5784393301,9.2835,-2.364,9.5797634757,0.7135,-0.024,0.7139035299000001,8.57,-2.34,8.8837210672
2021-01-26 12:30:00,10.0305,2.1605,10.2605404585,0.9005000000000001,-0.0195,0.9007111080000001,9.13,2.18,9.3866554214,9.5205,-2.4695,9.8355655913,0.9005000000000001,-0.0195,0.9007111080000001,8.62,-2.45,8.9614117191
2021-01-26 13:00:00,10.089,2.1955,10.3251218516,0.9590000000000001,-0.0245,0.9593129052,9.13,2.22,9.3960257556,9.579,-2.4145,9.878615857,0.9590000000000001,-0.0245,0.9593129052,8.62,-2.39,8.9451942405
2021-01-26 13:30:00,9.9335,2.058,10.144446079,1.1835,-0.022,1.1837044606,8.75,2.08,8.9938256599,9.4435,-2.652,9.8088121732,1.1835,-0.022,1.1837044606,8.26,-2.63,8.6685927347
2021-01-26 14:00:00,9.784,1.912,9.9690721735,1.124,-0.018000000000000002,1.1241441189,8.66,1.9300000000000002,8.8724573823,9.314,-2.808,9.7280758632,1.124,-0.018000000000000002,1.1241441189,8.19,-2.79,8.6521789163
2021-01-26 14:30:00,9.8395,1.956,10.0320335052,1.0095,-0.014,1.0095970731,8.83,1.97,9.0470879293,9.3895,-2.714,9.7738685407,1.0095,-0.014,1.0095970731,8.38,-2.7,8.8042262579
2021-01-26 15:00:00,9.9965,2.0675,10.2080638958,0.8465,-0.0125,0.8465922868,9.15,2.08,9.3834375364,9.2965,-2.6325000000000003,9.6620374922,0.8465,-0.0125,0.8465922868,8.45,-2.62,8.8468581994
2021-01-26 15:30:00,9.874,1.963,10.0672362146,0.724,-0.007,0.7240338390000001,9.15,1.97,9.3596687976,9.174,-2.677,9.5566000753,0.724,-0.007,0.7240338390000001,8.45,-2.67,8.8617944007
2021-01-26 16:00:00,9.824,0.976,9.8723630403,0.674,-0.004,0.6740118693,9.15,0.98,9.2023312264,9.364,-1.874,9.5496791569,0.674,-0.004,0.6740118693,8.69,-1.87,8.8889256944
2021-01-26 16:30:00,9.9645,1.7475,10.1165713807,0.7245,-0.0025,0.7245043133,9.24,1.75,9.4042596731,9.2745,-2.5025,9.6061884481,0.7245,-0.0025,0.7245043133,8.55,-2.5,8.9080020207
2021-01-26 17:00:00,10.1085,1.9385,10.2926942294,0.23850000000000002,-0.0015,0.2385047169,9.87,1.94,10.0588518231,9.3685,-2.5015,9.6967156553,0.23850000000000002,-0.0015,0.2385047169,9.13,-2.5,9.4660921187
2021-01-26 17:30:00,9.7765,1.6885,9.9212390607,0.2565,-0.0015,0.2565043859,9.52,1.69,9.6688417093,9.0465,-2.7915,9.4673985075,0.2565,-0.0015,0.2565043859,8.79,-2.79,9.2221580988
2021-01-26 18:00:00,9.634,1.508,9.7513086301,0.164,-0.002,0.1640121947,9.47,1.51,9.5896298156,8.894,-2.942,9.3679560204,0.164,-0.002,0.1640121947,8.73,-2.94,9.2117587897
2021-01-26 18:30:00,9.416,1.468,9.529747111,0.176,-0.002,0.1760113633,9.24,1.47,9.3562011522,8.676,-2.942,9.1612411823,0.176,-0.002,0.1760113633,8.5,-2.94,8.9940869464
2021-01-26 19:00:00,9.4125,1.5365,9.5370849058,0.07250000000000001,-0.0035,0.0725844336,9.34,1.54,9.4661079647,8.6625,-2.9435000000000002,9.1489397473,0.07250000000000001,-0.0035,0.0725844336,8.59,-2.94,9.0791904925
2021-01-26 19:30:00,9.1615,1.5375,9.2896172418,0.0115,-0.0025,0.0117686023,9.15,1.54,9.2786906404,8.4015,-3.1025,8.956043127400001,0.0115,-0.0025,0.0117686023,8.39,-3.1,8.9443893028
2021-01-26 20:00:00,8.8375,1.5755,8.9768372214,0.0375,-0.0045000000000000005,0.0377690349,8.8,1.58,8.940715855,8.0875,-3.3345000000000002,8.747945273,0.0375,-0.0045000000000000005,0.0377690349,8.05,-3.33,8.7115670232
2021-01-26 20:30:00,8.775,1.6615,8.9309130132,0.035,-0.0085,0.0360173569,8.74,1.67,8.8981177785,8.045,-3.2585,8.679852950899999,0.035,-0.0085,0.0360173569,8.01,-3.25,8.6442235047
2021-01-26 21:00:00,8.4235,0.7875000000000001,8.4602309957,0.043500000000000004,-0.0025,0.0435717799,8.38,0.79,8.4171551013,7.8835,-2.5925000000000002,8.2988329601,0.043500000000000004,-0.0025,0.0435717799,7.84,-2.59,8.2567366435
2021-01-26 21:30:00,8.1005,0.42650000000000005,8.1117200704,0.1105,-0.0035,0.110555416,7.99,0.43,8.0015623474,7.6205,-2.5935,8.0497367969,0.1105,-0.0035,0.110555416,7.51,-2.59,7.9440669685
2021-01-26 22:00:00,7.6495,0.968,7.7105041502,0.23950000000000002,-0.002,0.2395083506,7.41,0.97,7.4732188513,6.9795,-3.452,7.7865091183,0.23950000000000002,-0.002,0.2395083506,6.74,-3.45,7.571664282
2021-01-26 22:30:00,7.4965,1.249,7.5998363963,0.34650000000000003,-0.001,0.346501443,7.15,1.25,7.2584433593,6.7365,-3.401,7.5463390627999996,0.34650000000000003,-0.001,0.346501443,6.39,-3.4,7.238238736
2021-01-26 23:00:00,7.2675,1.157,7.3590220308,0.1875,-0.003,0.1875239985,7.08,1.16,7.1743989295,6.5275,-3.513,7.4127879539,0.1875,-0.003,0.1875239985,6.34,-3.51,7.246771695
2021-01-26 23:30:00,7.0585,0.9475,7.1218100578,0.0485,-0.0025,0.0485643902,7.01,0.9500000000000001,7.0740794454,6.2785,-3.3325,7.1081023136,0.0485,-0.0025,0.0485643902,6.23,-3.33,7.0641206105
2021-01-27 00:00:00,6.8260000000000005,0.787,6.8712185964,0.186,-0.003,0.186024192,6.64,0.79,6.6868303403,6.036,-3.333,6.8950841184,0.186,-0.003,0.186024192,5.85,-3.33,6.7313743025
2021-01-27 00:30:00,6.7755,0.878,6.8321507778,0.1355,-0.002,0.1355147593,6.64,0.88,6.6980594205,5.9855,-3.232,6.8023550517,0.1355,-0.002,0.1355147593,5.85,-3.23,6.6824696034
2021-01-27 01:00:00,6.75,0.9500000000000001,6.8165240409,0.0,0.0,0.0,6.75,0.9500000000000001,6.8165240409,5.94,-3.13,6.7142013673,0.0,0.0,0.0,5.94,-3.13,6.7142013673
2021-01-27 01:30:00,6.5195,0.8775000000000001,6.5782890253,0.029500000000000002,-0.0025,0.0296057427,6.49,0.88,6.5493892845,5.7295,-3.2225,6.5735588915,0.029500000000000002,-0.0025,0.0296057427,5.7,-3.22,6.5466327222
2021-01-27 02:00:00,6.459,0.8765000000000001,6.5182001542,0.049,-0.0035,0.049124841,6.41,0.88,6.4701236464,5.6690000000000005,-3.2235,6.521388905,0.049,-0.0035,0.049124841,5.62,-3.22,6.4770981157
2021-01-27 02:30:00,6.4105,0.8495,6.4665416182,0.0005,-0.0005,0.0007071068,6.41,0.85,6.46611166,5.6205,-3.2705,6.5027832887,0.0005,-0.0005,0.0007071068,5.62,-3.27,6.5020996609
2021-01-27 03:00:00,6.3745,0.848,6.4306573731,0.0045000000000000005,-0.002,0.0049244289000000005,6.37,0.85,6.4264609234,5.5845,-3.2720000000000002,6.4724511779,0.0045000000000000005,-0.002,0.0049244289000000005,5.58,-3.27,6.4675574988
2021-01-27 03:30:00,6.2935,0.848,6.3503737095,0.0235,-0.002,0.0235849528,6.27,0.85,6.3273533171,5.5035,-3.2720000000000002,6.4026944523000004,0.0235,-0.002,0.0235849528,5.48,-3.27,6.3814810193
2021-01-27 04:00:00,6.2245,0.8905000000000001,6.2878764698000005,0.0145,0.0005,0.0145086181,6.21,0.89,6.2734520003,5.4445,-3.4195,6.4292737148,0.0145,0.0005,0.0145086181,5.43,-3.42,6.4172657729
2021-01-27 04:30:00,6.21,0.75,6.255125898,0.0,0.0,0.0,6.21,0.75,6.255125898,5.43,-3.36,6.3854913672,0.0,0.0,0.0,5.43,-3.36,6.3854913672
2021-01-27 05:00:00,6.32,0.75,6.3643459994,0.0,0.0,0.0,6.32,0.75,6.3643459994,5.52,-3.32,6.4414905107,0.0,0.0,0.0,5.52,-3.32,6.4414905107
2021-01-27 05:30:00,6.5705,0.8295,6.6226535845,0.0005,-0.0005,0.0007071068,6.57,0.8300000000000001,6.6222201715,5.7805,-3.2805,6.6464923456000005,0.0005,-0.0005,0.0007071068,5.78,-3.2800000000000002,6.6458107105
2021-01-27 06:00:00,6.91,0.9400000000000001,6.9736432372,0.0,0.0,0.0,6.91,0.9400000000000001,6.9736432372,6.1,-3.13,6.8561578162,0.0,0.0,0.0,6.1,-3.13,6.8561578162
2021-01-27 06:30:00,7.58,1.46,7.7193263954999995,0.0,0.0,0.0,7.58,1.46,7.7193263954999995,6.68,-3.09,7.3600611411,0.0,0.0,0.0,6.68,-3.09,7.3600611411
2021-01-27 07:00:00,8.06,1.75,8.2477936444,0.0,0.0,0.0,8.06,1.75,8.2477936444,7.18,-2.93,7.7548243049,0.0,0.0,0.0,7.18,-2.93,7.7548243049
2021-01-27 07:30:00,8.53,2.07,8.7775736966,0.0,0.0,0.0,8.53,2.07,8.7775736966,7.64,-3.05,8.2263053675,0.0,0.0,0.0,7.64,-3.05,8.2263053675
2021-01-27 08:00:00,8.85,1.87,9.0454076746,0.0,0.0,0.0,8.85,1.87,9.0454076746,8.11,-2.81,8.5830181172,0.0,0.0,0.0,8.11,-2.81,8.5830181172
2021-01-27 08:30:00,8.9635,1.7295,9.1288281011,0.0035,-0.0005,0.0035355339000000003,8.96,1.73,9.1254862884,8.2035,-2.9305,8.7112136066,0.0035,-0.0005,0.0035355339000000003,8.2,-2.93,8.7077494222
2021-01-27 09:00:00,9.228,1.9055,9.422680842,0.028,-0.0045000000000000005,0.0283593018,9.2,1.9100000000000001,9.3961747536,8.478,-2.8745000000000003,8.9520519575,0.028,-0.0045000000000000005,0.0283593018,8.45,-2.87,8.9240909901
2021-01-27 09:30:00,9.4915,2.0205,9.7041739731,0.07150000000000001,-0.0095,0.0721283578,9.42,2.03,9.6362492703,8.7415,-2.7995,9.1788355743,0.07150000000000001,-0.0095,0.0721283578,8.67,-2.79,9.1078537538
2021-01-27 10:00:00,9.6675,2.1915,9.9127810679,0.14750000000000002,-0.018500000000000003,0.1486556423,9.52,2.21,9.7731519992,8.9175,-2.7285,9.3255840836,0.14750000000000002,-0.018500000000000003,0.1486556423,8.77,-2.71,9.1791611817
2021-01-27 10:30:00,9.693,2.1725,9.9334790104,0.303,-0.0375,0.3053117259,9.39,2.21,9.6465641552,8.953,-2.7475,9.365092912,0.303,-0.0375,0.3053117259,8.65,-2.71,9.0645794166
2021-01-27 11:00:00,9.5515,2.0775,9.7748226838,0.5115000000000001,-0.0625,0.5153042790000001,9.04,2.14,9.2898439169,8.7815,-2.7725,9.2087729096,0.5115000000000001,-0.0625,0.5153042790000001,8.27,-2.71,8.7027007302
2021-01-27 11:30:00,9.6025,2.037,9.8161792593,0.42250000000000004,-0.053,0.4258112845,9.18,2.09,9.4149083904,8.8225,-2.653,9.2127582867,0.42250000000000004,-0.053,0.4258112845,8.4,-2.6,8.7931791748
2021-01-27 12:00:00,10.3085,2.336,10.5698660469,0.35850000000000004,-0.044,0.3611900469,9.95,2.38,10.2306842391,9.5285,-2.364,9.8173727774,0.35850000000000004,-0.044,0.3611900469,9.17,-2.32,9.4589270005
2021-01-27 12:30:00,10.6855,2.3545,10.9418271098,0.2255,-0.025500000000000002,0.22693721600000002,10.46,2.38,10.7273482278,9.8955,-2.2855,10.1560046524,0.2255,-0.025500000000000002,0.22693721600000002,9.67,-2.26,9.9305840714
2021-01-27 13:00:00,10.74,2.3555,10.9952708129,0.277,-0.0275,0.2783617251,10.463,2.383,10.7309392879,9.95,-2.2905,10.2102345835,0.277,-0.0275,0.2783617251,9.673,-2.263,9.9341883413
2021-01-27 13:30:00,10.708,2.3505000000000003,10.9629427733,0.245,-0.0325,0.24714621180000002,10.463,2.383,10.7309392879,9.918,-2.2955,10.1801789891,0.245,-0.0325,0.24714621180000002,9.673,-2.263,9.9341883413
2021-01-27 14:00:00,10.252,2.269,10.5000888091,0.192,-0.031,0.1944865034,10.06,2.3,10.3195736346,9.502,-2.551,9.8384757458,0.192,-0.031,0.1944865034,9.31,-2.52,9.6450246241
2021-01-27 14:30:00,10.1435,2.4445,10.4338953656,0.2235,-0.025500000000000002,0.22494999440000002,9.92,2.47,10.2228811986,9.3835,-2.3855,9.6819771999,0.2235,-0.025500000000000002,0.22494999440000002,9.16,-2.36,9.4591331527
2021-01-27 15:00:00,10.2555,2.4115,10.5352082324,0.1555,-0.018500000000000003,0.1565966155,10.1,2.43,10.3882096629,9.5055,-2.4485,9.8157874111,0.1555,-0.018500000000000003,0.1565966155,9.35,-2.43,9.6606107467
2021-01-27 15:30:00,7.0015,1.6005,7.1821029302,0.07150000000000001,-0.0095,0.0721283578,6.93,1.6099999999999999,7.1145625305,12.0315,-2.0195,12.1998103469,0.07150000000000001,-0.0095,0.0721283578,11.96,-2.01,12.1277244362
2021-01-27 16:00:00,9.105,1.0545,9.1658603115,0.035,-0.0055000000000000005,0.0354295075,9.07,1.06,9.1317303946,9.385,-2.3355,9.6712349392,0.035,-0.0055000000000000005,0.0354295075,9.35,-2.33,9.6359431298
2021-01-27 16:30:00,9.4015,1.5745,9.5324316153,0.021500000000000002,-0.0055000000000000005,0.022192341,9.38,1.58,9.5121396121,8.6115,-3.2455,9.2027823238,0.021500000000000002,-0.0055000000000000005,0.022192341,8.59,-3.24,9.1807243723
2021-01-27 17:00:00,9.2405,1.4385,9.3517978218,0.0005,-0.0015,0.0015811388,9.24,1.44,9.3515346334,8.4405,-3.3415,9.0778666271,0.0005,-0.0015,0.0015811388,8.44,-3.34,9.0768496738
2021-01-27 17:30:00,9.45,1.44,9.5590846842,0.0,0.0,0.0,9.45,1.44,9.5590846842,8.65,-3.34,9.2724376514,0.0,0.0,0.0,8.65,-3.34,9.2724376514
2021-01-27 18:00:00,9.53,1.6099999999999999,9.665040093,0.0,0.0,0.0,9.53,1.6099999999999999,9.665040093,8.73,-3.16,9.2843147297,0.0,0.0,0.0,8.73,-3.16,9.2843147297
2021-01-27 18:30:00,9.3405,1.609,9.4780705447,0.0005,-0.001,0.0011180340000000002,9.34,1.6099999999999999,9.4777476227,8.5505,-3.161,9.116083109,0.0005,-0.001,0.0011180340000000002,8.55,-3.16,9.1152674124
2021-01-27 19:00:00,9.12,1.6099999999999999,9.2610204621,0.0,0.0,0.0,9.12,1.6099999999999999,9.2610204621,8.34,-3.26,8.954507245,0.0,0.0,0.0,8.34,-3.26,8.954507245
2021-01-27 19:30:00,8.96,1.56,9.0947897172,0.0,0.0,0.0,8.96,1.56,9.0947897172,8.12,-3.14,8.7059749598,0.0,0.0,0.0,8.12,-3.14,8.7059749598
2021-01-27 20:00:00,8.8,1.56,8.9372031419,0.0,0.0,0.0,8.8,1.56,8.9372031419,7.98,-3.1,8.5609812522,0.0,0.0,0.0,7.98,-3.1,8.5609812522
2021-01-27 20:30:00,8.6305,1.6395,8.784844364,0.0005,-0.0005,0.0007071068,8.63,1.6400000000000001,8.7844464823,7.8205,-3.3005,8.4884345141,0.0005,-0.0005,0.0007071068,7.82,-3.3,8.4877794505
2021-01-27 21:00:00,8.2905,1.6375000000000002,8.4506684055,0.0005,-0.0025,0.0025495098,8.29,1.6400000000000001,8.4506626959,7.5105,-3.4725,8.2744103415,0.0005,-0.0025,0.0025495098,7.51,-3.47,8.2729075904
2021-01-27 21:30:00,7.785,0.8260000000000001,7.8286972734999996,0.065,-0.004,0.0651229606,7.72,0.8300000000000001,7.7644896806,7.145,-3.124,7.7981023974,0.065,-0.004,0.0651229606,7.08,-3.12,7.7369761535
2021-01-27 22:00:00,7.3365,0.28650000000000003,7.3420919703,0.0665,-0.0035,0.0665920416,7.27,0.29,7.2757817449,6.7665,-3.0535,7.4235695255,0.0665,-0.0035,0.0665920416,6.7,-3.05,7.3615555421
2021-01-27 22:30:00,7.319,1.118,7.4038966092,0.139,-0.002,0.1390143877,7.18,1.12,7.2668287444,6.509,-3.692,7.4831774668,0.139,-0.002,0.1390143877,6.37,-3.69,7.3615895023
2021-01-27 23:00:00,6.9645,1.118,7.0536645972,0.17450000000000002,-0.002,0.1745114609,6.79,1.12,6.8817512306,6.1645,-3.792,7.23742525,0.17450000000000002,-0.002,0.1745114609,5.99,-3.79,7.0883143271
2021-01-27 23:30:00,6.532,0.6575000000000001,6.565008016,0.132,-0.0025,0.13202367210000002,6.4,0.66,6.4339412493,5.682,-3.7925,6.8314112927,0.132,-0.0025,0.13202367210000002,5.55,-3.79,6.7206100914
2021-01-28 00:00:00,6.301,0.509,6.3215252906,0.241,-0.001,0.2410020747,6.06,0.51,6.081422531,5.451,-3.871,6.685659429,0.241,-0.001,0.2410020747,5.21,-3.87,6.4900693371
2021-01-28 00:30:00,6.3165,0.6715,6.3520929228,0.4565,0.0015,0.45650246440000003,5.86,0.67,5.8981776847,5.4565,-3.6885,6.5862299155,0.4565,0.0015,0.45650246440000003,5.0,-3.69,6.2141853851
2021-01-28 01:00:00,6.366,0.8015,6.4162573398,0.426,0.0015,0.4260026408,5.94,0.8,5.9936299519,5.496,-3.5085,6.5203978598,0.426,0.0015,0.4260026408,5.07,-3.51,6.1664414373
2021-01-28 01:30:00,6.227,0.881,6.2890134361,0.427,0.001,0.427001171,5.8,0.88,5.8663787808,5.357,-3.439,6.365859722,0.427,0.001,0.427001171,4.93,-3.44,6.0115305871
2021-01-28 02:00:00,6.1145,0.881,6.1776428555,0.47450000000000003,0.001,0.4745010537,5.64,0.88,5.7082396586,5.2645,-3.439,6.2882176529,0.47450000000000003,0.001,0.4745010537,4.79,-3.44,5.8972620766
2021-01-28 02:30:00,5.9375,0.8555,5.9988154247,0.8675,0.0055000000000000005,0.867517435,5.07,0.85,5.1407586989,5.0775,-3.5345,6.1865738903,0.8675,0.0055000000000000005,0.867517435,4.21,-3.54,5.5005181574
2021-01-28 03:00:00,6.113,0.9245000000000001,6.1825131824,0.883,0.0045000000000000005,0.8830114665000001,5.23,0.92,5.3103013097,5.263,-3.5055,6.3235827859,0.883,0.0045000000000000005,0.8830114665000001,4.38,-3.51,5.6128869577
2021-01-28 03:30:00,6.02,0.9255,6.0907265782,1.08,0.0055000000000000005,1.0800140045,4.94,0.92,5.0249378106,5.17,-3.4445,6.2123651092,1.08,0.0055000000000000005,1.0800140045,4.09,-3.45,5.3507569558
2021-01-28 04:00:00,6.0275,0.8185,6.0828199464,1.5675,0.0085,1.5675230461,4.46,0.81,4.5329570922,5.1675,-3.4415,6.2086213043,1.5675,0.0085,1.5675230461,3.6,-3.45,4.9862310416
2021-01-28 04:30:00,6.042,0.8190000000000001,6.0972555302,1.6520000000000001,0.009000000000000001,1.6520245156,4.39,0.81,4.4641012533,5.172,-3.441,6.2120902279,1.6520000000000001,0.009000000000000001,1.6520245156,3.52,-3.45,4.9287828112
2021-01-28 05:00:00,6.187,0.848,6.244843713,1.617,0.008,1.6170197896,4.57,0.84,4.6465578658,5.307,-3.342,6.2716196473,1.617,0.008,1.6170197896,3.69,-3.35,4.9838338656
2021-01-28 05:30:00,6.2115,0.852,6.2696599788,2.0215,0.012,2.0215356168,4.19,0.84,4.2733710347,5.3115,-3.338,6.2732986737,2.0215,0.012,2.0215356168,3.29,-3.35,4.6953807087
2021-01-28 06:00:00,6.248,0.7495,6.292793835,1.748,0.0095,1.748025815,4.5,0.74,4.5604385754,5.368,-3.4405,6.375928501,1.748,0.0095,1.748025815,3.62,-3.45,5.0006899524
2021-01-28 06:30:00,6.8905,1.2005,6.9942969983,1.9805000000000001,0.0105,1.9805278337,4.91,1.19,5.052148058,5.9105,-3.3095,6.7739796649,1.9805000000000001,0.0105,1.9805278337,3.93,-3.32,5.1446379853
2021-01-28 07:00:00,7.6,1.992,7.8567209445,1.99,0.012,1.9900361806,5.61,1.98,5.9491596045,6.62,-3.338,7.413949285,1.99,0.012,1.9900361806,4.63,-3.35,5.7148403302
2021-01-28 07:30:00,8.2665,1.9945,8.5037081617,2.0665,0.0145,2.0665508704,6.2,1.98,6.5084867673,7.4065,-2.8355,7.9307189144,2.0665,0.0145,2.0665508704,5.34,-2.85,6.0529414337
2021-01-28 08:00:00,8.449,1.995,8.6813378001,2.119,0.015,2.1190530904,6.33,1.98,6.6324429888,7.619,-2.795,8.1154904966,2.119,0.015,2.1190530904,5.5,-2.81,6.1762529093
2021-01-28 08:30:00,8.966,2.105,9.2097872397,2.086,0.015,2.0860539303,6.88,2.09,7.1904450488,8.116,-2.675,8.5454713738,2.086,0.015,2.0860539303,6.03,-2.69,6.6028024353
2021-01-28 09:00:00,9.589,2.3995,9.8846609072,1.939,0.0095,1.9390232722,7.65,2.39,8.0146490878,8.769,-2.5805,9.1408063785,1.939,0.0095,1.9390232722,6.83,-2.59,7.3045875996
2021-01-28 09:30:00,9.7125,2.3225,9.986323773,1.4525000000000001,0.0025,1.4525021515,8.26,2.32,8.5796270315,8.8825,-2.5875,9.2517005194,1.4525000000000001,0.0025,1.4525021515,7.43,-2.59,7.8684814291
2021-01-28 10:00:00,9.5975,2.311,9.8718147901,1.6375000000000002,-0.009000000000000001,1.6375247326,7.96,2.32,8.2912001544,8.7475,-2.539,9.1085277213,1.6375000000000002,-0.009000000000000001,1.6375247326,7.11,-2.5300000000000002,7.5467211423
2021-01-28 10:30:00,9.6275,2.161,9.8670500784,1.2075,-0.039,1.2081296495,8.42,2.2,8.7026662581,8.7875,-2.659,9.1809823685,1.2075,-0.039,1.2081296495,7.58,-2.62,8.0200249376
2021-01-28 11:00:00,9.621,2.23,9.8760589812,1.491,-0.06,1.4922067551,8.13,2.29,8.4463601628,8.791,-2.58,9.1617728088,1.491,-0.06,1.4922067551,7.3,-2.52,7.7227197282
2021-01-28 11:30:00,9.186,2.092,9.4212026833,1.796,-0.078,1.797692966,7.39,2.17,7.702012724,8.346,-2.7279999999999998,8.7805295968,1.796,-0.078,1.797692966,6.55,-2.65,7.0657625208
2021-01-28 12:00:00,9.2585,2.287,9.536780969,1.6885,-0.053,1.6893315986,7.57,2.34,7.9234146679,8.4085,-2.513,8.7759923228,1.6885,-0.053,1.6893315986,6.72,-2.46,7.1561162651
2021-01-28 12:30:00,9.4745,2.191,9.7245375854,1.1844999999999999,-0.049,1.1855130746,8.29,2.24,8.5872987604,8.6245,-2.569,8.9989866791,1.1844999999999999,-0.049,1.1855130746,7.44,-2.52,7.8551893675
2021-01-28 13:00:00,9.6865,2.206,9.9345215411,0.6765,-0.034,0.6773538588,9.01,2.24,9.2842716462,8.8465,-2.5540000000000003,9.2077944292,0.6765,-0.034,0.6773538588,8.17,-2.52,8.5498128634
2021-01-28 13:30:00,10.1705,2.328,10.4335350793,0.48050000000000004,-0.032,0.4815643778,9.69,2.36,9.9732492198,9.3405,-2.442,9.6544447924,0.48050000000000004,-0.032,0.4815643778,8.86,-2.41,9.1819224567
2021-01-28 14:00:00,10.0395,2.2515,10.288868378,0.5695,-0.1085,0.5797434778,9.47,2.36,9.7596362637,9.2095,-2.5785,9.5636579038,0.5695,-0.1085,0.5797434778,8.64,-2.47,8.9861281985
2021-01-28 14:30:00,9.82,2.2045,10.0644036212,0.6900000000000001,-0.1555,0.7073049201,9.13,2.36,9.4300848352,9.0,-2.6654999999999998,9.3864205238,0.6900000000000001,-0.1555,0.7073049201,8.31,-2.51,8.6807948945
2021-01-28 15:00:00,9.754,2.233,10.0063382413,0.684,-0.167,0.7040916134,9.07,2.4,9.3821586002,8.914,-2.627,9.2930363714,0.684,-0.167,0.7040916134,8.23,-2.46,8.5897904515
2021-01-28 15:30:00,9.615,2.0685000000000002,9.8349843543,0.545,-0.14150000000000001,0.5630694895,9.07,2.21,9.3353628746,8.775,-2.6015,9.1525093417,0.545,-0.14150000000000001,0.5630694895,8.23,-2.46,8.5897904515
2021-01-28 16:00:00,9.600999999999999,2.71,9.9761365769,0.741,-0.14,0.7541094085000001,8.86,2.85,9.3070994407,8.541,-3.33,9.1672013723,0.741,-0.14,0.7541094085000001,7.8,-3.19,8.4271050783
2021-01-28 16:30:00,9.7055,2.251,9.9631185504,0.4455,-0.139,0.46668110100000004,9.26,2.39,9.5634564881,8.775500000000001,-3.169,9.3301640527,0.4455,-0.139,0.46668110100000004,8.33,-3.03,8.86396074
2021-01-28 17:00:00,9.474,1.9775,9.6781807304,0.8240000000000001,-0.1325,0.8345850766,8.65,2.11,8.9036284738,8.664,-3.0225,9.176077716,0.8240000000000001,-0.1325,0.8345850766,7.84,-2.89,8.3556986542
2021-01-28 17:30:00,9.405,1.9335,9.6016898122,0.755,-0.1365,0.7672400211,8.65,2.07,8.8942340873,8.595,-3.2565,9.1912358935,0.755,-0.1365,0.7672400211,7.84,-3.12,8.4380092439
2021-01-28 18:00:00,9.172,0.8695,9.2131218515,0.752,-0.1405,0.7650125816000001,8.42,1.01,8.4803596622,8.592,-2.6505,8.9915301395,0.752,-0.1405,0.7650125816000001,7.84,-2.51,8.2319924684
2021-01-28 18:30:00,8.9775,0.6045,8.9978289882,1.2775,-0.14550000000000002,1.2857591143,7.7,0.75,7.7364397497,8.3975,-2.5755,8.7835759517,1.2775,-0.14550000000000002,1.2857591143,7.12,-2.43,7.5232506272
2021-01-28 19:00:00,8.992,1.2469999999999999,9.0780544722,0.962,-0.14300000000000002,0.9725703059,8.03,1.3900000000000001,8.1494171571,8.212,-3.013,8.7472917523,0.962,-0.14300000000000002,0.9725703059,7.25,-2.87,7.7973970016
2021-01-28 19:30:00,8.693,1.5510000000000002,8.83028029,1.473,-0.149,1.4805168016999999,7.22,1.7000000000000002,7.4174389111,7.803,-3.229,8.4447172836,1.473,-0.149,1.4805168016999999,6.33,-3.08,7.0395525426
2021-01-28 20:00:00,8.606,1.5630000000000002,8.7467825513,1.3860000000000001,-0.137,1.3927544651,7.22,1.7000000000000002,7.4174389111,7.716,-3.217,8.3597694346,1.3860000000000001,-0.137,1.3927544651,6.33,-3.08,7.0395525426
2021-01-28 20:30:00,8.27,1.4465,8.3955501458,1.85,-0.1535,1.8563572528,6.42,1.6,6.6163736291,7.39,-3.3135,8.0988506746,1.85,-0.1535,1.8563572528,5.54,-3.16,6.3778679823
2021-01-28 21:00:00,8.2345,1.4655,8.3638914687,1.2945,-0.1345,1.3014685936000001,6.94,1.6,7.1220502666,7.3645,-3.2945,8.067812002,1.2945,-0.1345,1.3014685936000001,6.07,-3.16,6.8432813766
2021-01-28 21:30:00,7.904,1.3795,8.0234803078,0.924,-0.1505,0.936176399,6.98,1.53,7.1457189980999996,7.054,-3.4405,7.8483091332,0.924,-0.1505,0.936176399,6.13,-3.29,6.9570827219
2021-01-28 22:00:00,7.412,1.202,7.5088313338,1.522,-0.148,1.5291788646,5.89,1.35,6.0427311706,6.552,-3.638,7.4942476607,1.522,-0.148,1.5291788646,5.03,-3.49,6.1221728169
2021-01-28 22:30:00,7.248,1.209,7.3481416018,1.568,-0.091,1.5706384052,5.68,1.3,5.8268687989,6.388,-3.701,7.3826787144,1.568,-0.091,1.5706384052,4.82,-3.61,6.0220013285
2021-01-28 23:00:00,6.9455,1.3945,7.0841090124,2.0655,-0.1555,2.0713450944,4.88,1.55,5.1202441348,6.1055,-3.6255,7.1008013984,2.0655,-0.1555,2.0713450944,4.04,-3.47,5.3256455008
2021-01-28 23:30:00,6.8205,1.2535,6.9347301678,1.9805000000000001,-0.1565,1.9866737276,4.84,1.4100000000000001,5.0412002539,5.9505,-3.6565000000000003,6.9841565346,1.9805000000000001,-0.1565,1.9866737276,3.9699999999999998,-3.5,5.2925324751
2021-01-29 00:00:00,6.5215,0.8180000000000001,6.5726011784,1.8615,-0.152,1.8676954382000002,4.66,0.97,4.7598844524,5.5715,-3.412,6.5332500526,1.8615,-0.152,1.8676954382000002,3.71,-3.26,4.9387953997
2021-01-29 00:30:00,6.5095,0.8065,6.5592707293,1.6295000000000002,-0.1635,1.6376820509,4.88,0.97,4.9754698271,5.5395,-3.3235,6.4600087074,1.6295000000000002,-0.1635,1.6376820509,3.91,-3.16,5.0272954956
2021-01-29 01:00:00,6.3785,0.8190000000000001,6.4308648913,1.8585,-0.151,1.8646241578,4.52,0.97,4.6229103387,5.4185,-3.311,6.3500286023,1.8585,-0.151,1.8646241578,3.56,-3.16,4.7601680643
2021-01-29 01:30:00,6.1285,0.8280000000000001,6.1841811301,1.7085,-0.14200000000000002,1.7143909268000002,4.42,0.97,4.5251850791,5.1785,-3.252,6.1149297829,1.7085,-0.14200000000000002,1.7143909268000002,3.47,-3.11,4.6597210217
2021-01-29 02:00:00,5.986,0.869,6.0487483829,2.136,-0.161,2.1420590561,3.85,1.03,3.985398349,5.046,-3.341,6.0518093988,2.136,-0.161,2.1420590561,2.91,-3.18,4.3105104106
2021-01-29 02:30:00,5.925,0.725,5.9691917376,2.485,-0.165,2.4904718428,3.44,0.89,3.5532661032,4.995,-3.565,6.1367132897,2.485,-0.165,2.4904718428,2.51,-3.4,4.226121153
2021-01-29 03:00:00,5.9425,1.477,6.1233026424,2.6225,-0.163,2.6275607034,3.32,1.6400000000000001,3.7029717795,4.8825,-4.223,6.4554268062,2.6225,-0.163,2.6275607034,2.26,-4.06,4.6466331897
2021-01-29 03:30:00,6.0995,1.665,6.3226675739000004,2.5095,-0.165,2.5149185374,3.59,1.83,4.0295161,5.0295,-4.325,6.6333622885,2.5095,-0.165,2.5149185374,2.52,-4.16,4.8637434143
2021-01-29 04:00:00,5.8695,1.228,5.9965835482,2.1795,-0.162,2.1855123541,3.69,1.3900000000000001,3.9431205916,4.8495,-4.072,6.3323640333,2.1795,-0.162,2.1855123541,2.67,-3.91,4.7346594387
2021-01-29 04:30:00,5.751,0.5645,5.778638356,2.181,-0.1655,2.1872702737,3.5700000000000003,0.73,3.6438715674,4.801,-3.6355,6.0221641666,2.181,-0.1655,2.1872702737,2.62,-3.47,4.3480225390000005
2021-01-29 05:00:00,5.8825,0.634,5.9165667621,1.9125,-0.166,1.9196906652,3.9699999999999998,0.8,4.0498024643,4.9425,-3.566,6.0946420937,1.9125,-0.166,1.9196906652,3.03,-3.4,4.5542178253
2021-01-29 05:30:00,5.83,0.6065,5.8614624668,1.82,-0.1535,1.8264616749,4.01,0.76,4.081384569,4.9,-3.6235,6.0942392675,1.82,-0.1535,1.8264616749,3.08,-3.47,4.6397521486
2021-01-29 06:00:00,6.087,0.6880000000000001,6.1257581572,1.717,-0.162,1.7246254666,4.37,0.85,4.4518984714,5.167,-3.582,6.287178461,1.717,-0.162,1.7246254666,3.45,-3.42,4.8578699036
2021-01-29 06:30:00,6.7735,0.9605,6.8412617623,2.1835,-0.1595,2.1893178161,4.59,1.12,4.7246693006000005,5.8335,-3.2595,6.6823695273,2.1835,-0.1595,2.1893178161,3.65,-3.1,4.788788991
2021-01-29 07:00:00,7.368,1.609,7.5416380847,2.158,-0.151,2.1632764502,5.21,1.76,5.4992454028,6.338,-3.461,7.2214101808,2.158,-0.151,2.1632764502,4.18,-3.31,5.3318383321
2021-01-29 07:30:00,7.9315,1.6219999999999999,8.0956516878,1.5415,-0.138,1.5476647731000002,6.39,1.76,6.6279484005,7.0115,-2.988,7.6216321251,1.5415,-0.138,1.5476647731000002,5.47,-2.85,6.1679332033
2021-01-29 08:00:00,8.133,1.7685,8.3230572057,1.983,-0.1515,1.9887788339,6.15,1.92,6.4427401003,7.263,-2.9715,7.847355048,1.983,-0.1515,1.9887788339,5.28,-2.8200000000000003,5.9858833935
2021-01-29 08:30:00,8.9145,1.85,9.104439040900001,2.1245,-0.16,2.130516428,6.79,2.01,7.0812569506,8.0345,-2.8,8.5084187867,2.1245,-0.16,2.130516428,5.91,-2.64,6.4728432702
2021-01-29 09:00:00,9.1115,1.916,9.3107726989,2.0015,-0.164,2.0082077208,7.11,2.08,7.4080024298,8.2315,-2.694,8.6611331966,2.0015,-0.164,2.0082077208,6.23,-2.5300000000000002,6.7241207604
2021-01-29 09:30:00,9.402,2.722,9.7880993048,2.7119999999999997,-0.218,2.7207476914,6.69,2.94,7.3075098358,8.352,-3.308,8.9832493008,2.7119999999999997,-0.218,2.7207476914,5.64,-3.09,6.4309952573
2021-01-29 10:00:00,9.3975,2.8565,9.8220465535,2.6175,-0.2335,2.6278943091,6.78,3.09,7.4509395381,8.3275,-3.5835,9.0657999371,2.6175,-0.2335,2.6278943091,5.71,-3.35,6.6201661611
2021-01-29 10:30:00,9.4395,2.2455,9.7029083527,2.6995,-0.23450000000000001,2.7096661233,6.74,2.48,7.1817825084999996,8.5895,-2.7445,9.0173050575,2.6995,-0.23450000000000001,2.7096661233,5.89,-2.51,6.4025151308
2021-01-29 11:00:00,9.788,2.262,10.0459737208,2.378,-0.218,2.3879715241,7.41,2.48,7.8139938572,8.958,-2.528,9.3078755901,2.378,-0.218,2.3879715241,6.58,-2.31,6.9737005958000005
2021-01-29 11:30:00,9.199,1.9955,9.4129496573,1.579,-0.1945,1.5909340809999999,7.62,2.19,7.9284613892,8.389,-2.7945,8.8422028505,1.579,-0.1945,1.5909340809999999,6.8100000000000005,-2.6,7.2894512825
2021-01-29 12:00:00,9.3675,1.959,9.5701482355,1.3975,-0.171,1.407923027,7.97,2.13,8.2497151466,8.5575,-2.841,9.0167670065,1.3975,-0.171,1.407923027,7.16,-2.67,7.6416294074
2021-01-29 12:30:00,9.0845,1.863,9.273559686,1.1145,-0.187,1.1300793114,7.97,2.05,8.229422823,8.2745,-2.857,8.7538448267,1.1145,-0.187,1.1300793114,7.16,-2.67,7.6416294074
2021-01-29 13:00:00,9.007,1.8425,9.1935224615,1.187,-0.20750000000000002,1.2050001037,7.82,2.05,8.0842377501,8.197,-2.9575,8.7142191417,1.187,-0.20750000000000002,1.2050001037,7.01,-2.75,7.530112881
2021-01-29 13:30:00,9.305,1.9725000000000001,9.5117706685,1.635,-0.23750000000000002,1.6521595716,7.67,2.21,7.9820423452,8.485,-2.8375,8.9468782964,1.635,-0.23750000000000002,1.6521595716,6.85,-2.6,7.3268342413
2021-01-29 14:00:00,9.204,1.956,9.4095457914,2.2439999999999998,-0.224,2.255152323,6.96,2.18,7.2934216936,8.404,-2.944,8.9047376154,2.2439999999999998,-0.224,2.255152323,6.16,-2.7199999999999998,6.7337953637
2021-01-29 14:30:00,9.3055,2.1235,9.5447148988,2.1855,-0.1965,2.1943159526000002,7.12,2.32,7.4884444313,8.4955,-2.8265000000000002,8.9533581689,2.1855,-0.1965,2.1943159526000002,6.31,-2.63,6.8361538894
