Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-01-29 15:00:00,8.926,1.7445,9.094875274,2.106,-0.1855,2.1141537905,6.82,1.9300000000000002,7.0878275938,8.076,-3.0655,8.6382328199,2.106,-0.1855,2.1141537905,5.97,-2.88,6.6283708406
2021-01-29 15:30:00,8.725999999999999,1.9020000000000001,8.9308834949,2.5460000000000003,-0.188,2.5529316481,6.18,2.09,6.5238408932,7.866,-2.938,8.3967731897,2.5460000000000003,-0.188,2.5529316481,5.32,-2.75,5.9887310843
2021-01-29 16:00:00,9.049,1.8599999999999999,9.2381816934,2.349,-0.17,2.35514352,6.7,2.03,7.0007785281,8.199,-2.98,8.723760714299999,2.349,-0.17,2.35514352,5.85,-2.81,6.4898844366
2021-01-29 16:30:00,9.0745,1.701,9.23254847,1.8145,-0.149,1.8206073849000002,7.26,1.85,7.4920024026,8.2145,-3.079,8.772585209,1.8145,-0.149,1.8206073849000002,6.4,-2.93,7.0388138205
2021-01-29 17:00:00,8.3085,1.4595,8.4357164782,1.5785,-0.1405,1.584740515,6.73,1.6,6.9175790563,7.4385,-3.2305,8.1097109998,1.5785,-0.1405,1.584740515,5.86,-3.09,6.6247792416
2021-01-29 17:30:00,8.4315,1.3255,8.5350537491,1.5915,-0.1345,1.5971732843000002,6.84,1.46,6.9940832137,7.5515,-3.3245,8.2509061624,1.5915,-0.1345,1.5971732843000002,5.96,-3.19,6.7600073964
2021-01-29 18:00:00,8.5535,1.3265,8.6557474836,0.8835000000000001,-0.1335,0.8935292385,7.67,1.46,7.807720538,7.7135,-3.5035,8.4718707792,0.8835000000000001,-0.1335,0.8935292385,6.83,-3.37,7.616153885
2021-01-29 18:30:00,8.1915,1.1635,8.2737176952,0.4415,-0.1365,0.46211957330000003,7.75,1.3,7.8582758923,7.3615,-3.6965,8.2374628679,0.4415,-0.1365,0.46211957330000003,6.92,-3.56,7.7820305833
2021-01-29 19:00:00,8.232,1.064,8.3004770947,0.312,-0.126,0.3364817974,7.92,1.19,8.0089012979,7.382,-3.626,8.2244635083,0.312,-0.126,0.3364817974,7.07,-3.5,7.8889099374
2021-01-29 19:30:00,8.0845,1.004,8.1466039704,0.1645,-0.066,0.17724629760000002,7.92,1.07,7.9919522021,7.2345,-3.616,8.0878579519,0.1645,-0.066,0.17724629760000002,7.07,-3.55,7.9112198807
2021-01-29 20:00:00,7.7375,0.889,7.7884033826,0.0475,-0.07100000000000001,0.0854239428,7.69,0.96,7.7496903164,6.8675,-3.691,7.796540082,0.0475,-0.07100000000000001,0.0854239428,6.82,-3.62,7.7211916179
2021-01-29 20:30:00,7.304,0.6175,7.3300560878,0.024,-0.0325,0.0404011138,7.28,0.65,7.3089602544,6.454,-3.9825,7.5838263594,0.024,-0.0325,0.0404011138,6.43,-3.95,7.5463501111
2021-01-29 21:00:00,7.16,0.65,7.1894436502,0.0,0.0,0.0,7.16,0.65,7.1894436502,6.33,-4.08,7.5309561146,0.0,0.0,0.0,6.33,-4.08,7.5309561146
2021-01-29 21:30:00,6.7,0.53,6.7209299952,0.0,0.0,0.0,6.7,0.53,6.7209299952,5.86,-4.26,7.2448050353,0.0,0.0,0.0,5.86,-4.26,7.2448050353
2021-01-29 22:00:00,6.35,-0.17,6.352275183,0.0,0.0,0.0,6.35,-0.17,6.352275183,5.66,-3.86,6.8509269446,0.0,0.0,0.0,5.66,-3.86,6.8509269446
2021-01-29 22:30:00,6.15,-0.2,6.1532511732,0.0,0.0,0.0,6.15,-0.2,6.1532511732,5.42,-3.7800000000000002,6.6079346244,0.0,0.0,0.0,5.42,-3.7800000000000002,6.6079346244
2021-01-29 23:00:00,5.92,0.1885,5.9230002744,0.0,-0.0015,0.0015,5.92,0.19,5.9230482017,5.04,-4.1315,6.5169695603,0.0,-0.0015,0.0015,5.04,-4.13,6.5160187231
2021-01-29 23:30:00,5.594,0.132,5.5955571662,0.054,-0.058,0.07924645100000001,5.54,0.19,5.5432571652,4.724,-4.228,6.3397287008,0.054,-0.058,0.07924645100000001,4.67,-4.17,6.2608146435
2021-01-30 00:00:00,5.3705,0.14250000000000002,5.3723902036,0.1505,-0.0475,0.1578179331,5.22,0.19,5.2234567099,4.4905,-4.2175,6.1605110583,0.1505,-0.0475,0.1578179331,4.34,-4.17,6.0186792571
2021-01-30 00:30:00,5.305,0.191,5.3084372465,0.155,-0.039,0.15983116090000002,5.15,0.23,5.1551333639,4.425,-4.269,6.1485759327,0.155,-0.039,0.15983116090000002,4.27,-4.23,6.0104741909
2021-01-30 01:00:00,5.1945,0.1615,5.1970099577,0.0845,-0.0685,0.1087772954,5.11,0.23,5.1151735063,4.2945,-4.2385,6.0338720984,0.0845,-0.0685,0.1087772954,4.21,-4.17,5.9256223302
2021-01-30 01:30:00,5.058,0.1705,5.0608728743,0.278,-0.1095,0.2987879683,4.78,0.28,4.788193814,4.188,-4.2795,5.9877762358,0.278,-0.1095,0.2987879683,3.91,-4.17,5.7163799734000005
2021-01-30 02:00:00,4.9155,0.17750000000000002,4.9187037418,0.5455,-0.14250000000000002,0.5638053742,4.37,0.32,4.3817005831,4.0355,-4.3125,5.9061761318,0.5455,-0.14250000000000002,0.5638053742,3.49,-4.17,5.4377385005
2021-01-30 02:30:00,4.843,0.1015,4.844063506,1.103,-0.14850000000000002,1.1129515937,3.74,0.25,3.748346302,3.9530000000000003,-4.3185,5.8545410794,1.103,-0.14850000000000002,1.1129515937,2.85,-4.17,5.0508811113
2021-01-30 03:00:00,4.72,-0.018000000000000002,4.7200343219,1.4100000000000001,-0.148,1.4177460986,3.31,0.13,3.3125518864,3.81,-4.288,5.7361175023,1.4100000000000001,-0.148,1.4177460986,2.4,-4.14,4.7853526516
2021-01-30 03:30:00,4.7025,0.03,4.7025956928,1.7625000000000002,-0.16,1.7697475102,2.94,0.19,2.9461330588,3.8025,-4.3,5.7401224942999995,1.7625000000000002,-0.16,1.7697475102,2.04,-4.14,4.6153223073
2021-01-30 04:00:00,4.7375,0.044500000000000005,4.7377089928,1.9975,-0.14550000000000002,2.0027921759,2.74,0.19,2.7465796912,3.8375,-4.2855,5.7525573878,1.9975,-0.14550000000000002,2.0027921759,1.8399999999999999,-4.14,4.5304745888
2021-01-30 04:30:00,4.714,0.07150000000000001,4.71454221,2.024,-0.14850000000000002,2.0294403785,2.69,0.22,2.6989812893,3.774,-4.2885,5.7126445934,2.024,-0.14850000000000002,2.0294403785,1.75,-4.14,4.4946746267
2021-01-30 05:00:00,4.744,0.038,4.7441521898,2.184,-0.14200000000000002,2.1886114319,2.56,0.18,2.5663203230000002,3.774,-4.082,5.5592985169,2.184,-0.14200000000000002,2.1886114319,1.5899999999999999,-3.94,4.2487292218
2021-01-30 05:30:00,4.8405000000000005,0.037,4.8406414089,1.7905000000000002,-0.14300000000000002,1.7962013389,3.05,0.18,3.0553068586,3.8805,-4.033,5.5967284417,1.7905000000000002,-0.14300000000000002,1.7962013389,2.09,-3.89,4.4159030786
2021-01-30 06:00:00,4.965,0.268,4.9722277703,2.245,-0.14200000000000002,2.2494863858,2.7199999999999998,0.41000000000000003,2.7507271766,3.965,-4.152,5.7411086908,2.245,-0.14200000000000002,2.2494863858,1.72,-4.01,4.3633129615
2021-01-30 06:30:00,5.271,0.502,5.2948508005,2.6109999999999998,-0.158,2.6157761754,2.66,0.66,2.7406568556,4.331,-4.238,6.0595548516,2.6109999999999998,-0.158,2.6157761754,1.72,-4.08,4.4277307958
2021-01-30 07:00:00,5.6055,0.5,5.6277553474,2.7455,-0.16,2.7501582227,2.86,0.66,2.9351660941,4.6855,-3.7800000000000002,6.0201586565,2.7455,-0.16,2.7501582227,1.94,-3.62,4.10706708
2021-01-30 07:30:00,5.8575,0.549,5.8831715299,2.7275,-0.161,2.7322476553,3.13,0.71,3.2095170976,4.9475,-3.741,6.2026476,2.7275,-0.161,2.7322476553,2.22,-3.58,4.2124577149
2021-01-30 08:00:00,5.9565,0.579,5.9845746089,2.3965,-0.131,2.4000777592,3.56,0.71,3.6301101912,5.0665,-3.711,6.2802024848,2.3965,-0.131,2.4000777592,2.67,-3.58,4.4660161218
2021-01-30 08:30:00,6.5085,0.6625,6.5421310366,2.3485,-0.1275,2.3519584393,4.16,0.79,4.2343476475,5.5985,-3.5675,6.638543402,2.3485,-0.1275,2.3519584393,3.25,-3.44,4.7324517958
2021-01-30 09:00:00,6.928,0.677,6.9609994254,2.698,-0.163,2.7029193477,4.23,0.84,4.312597825,6.008,-3.513,6.9596862717,2.698,-0.163,2.7029193477,3.31,-3.35,4.7094160997
2021-01-30 09:30:00,6.8365,0.605,6.8632177038,2.9765,-0.185,2.9822436604,3.86,0.79,3.9400126903,5.9365,-3.535,6.9092877527,2.9765,-0.185,2.9822436604,2.96,-3.35,4.4703579275
2021-01-30 10:00:00,7.2525,0.9500000000000001,7.3144552941,2.8625,-0.18,2.8681538052,4.39,1.13,4.5331004842,6.3125,-3.68,7.3068499540000005,2.8625,-0.18,2.8681538052,3.45,-3.5,4.9145193051
2021-01-30 10:30:00,7.452,0.807,7.495568891,2.662,-0.193,2.6689872611,4.79,1.0,4.8932708897,6.592,-3.593,7.5076036789,2.662,-0.193,2.6689872611,3.93,-3.4,5.196623904
2021-01-30 11:00:00,7.5775,0.8675,7.6269956405,2.8875,-0.1925,2.8939095528000003,4.69,1.06,4.8082949161,6.7075,-3.5324999999999998,7.580838509,2.8875,-0.1925,2.8939095528000003,3.8200000000000003,-3.34,5.0742487129
2021-01-30 11:30:00,7.3625,0.874,7.4141946461,2.9025,-0.186,2.908453584,4.46,1.06,4.5842338509000005,6.4925,-3.636,7.44130716,2.9025,-0.186,2.908453584,3.59,-3.45,4.9790159670000005
2021-01-30 12:00:00,6.981,0.6930000000000001,7.0153125376,3.051,-0.197,3.0573534307,3.93,0.89,4.0295161,6.121,-3.847,7.2295262639,3.051,-0.197,3.0573534307,3.07,-3.65,4.7694234452
2021-01-30 12:30:00,6.9515,0.6865,6.9853156335,2.8215,-0.20350000000000001,2.8288291748,4.13,0.89,4.2248076879,6.1415,-4.0535,7.3585925624,2.8215,-0.20350000000000001,2.8288291748,3.32,-3.85,5.0837879578
2021-01-30 13:00:00,7.0095,0.773,7.0519939911,2.9195,-0.197,2.9261389663,4.09,0.97,4.2034509632,6.1895,-4.007,7.3733275561,2.9195,-0.197,2.9261389663,3.27,-3.81,5.0208565006
2021-01-30 13:30:00,6.993,0.783,7.0366993683,2.983,-0.187,2.9888556339,4.01,0.97,4.1256514637,6.183,-4.077,7.4061743160999995,2.983,-0.187,2.9888556339,3.2,-3.89,5.0370725625
2021-01-30 14:00:00,6.931,0.778,6.9745282995,3.011,-0.192,3.0171153442,3.92,0.97,4.0382298102,6.131,-4.152,7.4046110634,3.011,-0.192,3.0171153442,3.12,-3.96,5.041428369
2021-01-30 14:30:00,6.8315,0.653,6.8626380678,2.9115,-0.187,2.9174991431,3.92,0.84,4.0089898977,6.0315,-4.317,7.4172421593,2.9115,-0.187,2.9174991431,3.12,-4.13,5.1760312982
2021-01-30 15:00:00,6.7855,0.5710000000000001,6.809482451,2.8655,-0.169,2.8704792718,3.92,0.74,3.9892355157,5.9455,-4.019,7.1764427992,2.8655,-0.169,2.8704792718,3.08,-3.85,4.9304056628
2021-01-30 15:30:00,6.7415,0.58,6.7664039378,2.8215,-0.16,2.8260329527,3.92,0.74,3.9892355157,5.9015,-3.9699999999999998,7.1125665023,2.8215,-0.16,2.8260329527,3.08,-3.81,4.8992346341
2021-01-30 16:00:00,6.74,0.507,6.7590420179,2.76,-0.163,2.764809035,3.98,0.67,4.0360004955,5.89,-4.043,7.1440848959,2.76,-0.163,2.764809035,3.13,-3.88,4.9851078223
2021-01-30 16:30:00,6.955,0.5185000000000001,6.9743004846000005,2.635,-0.1515,2.6393516723,4.32,0.67,4.3716472868,6.105,-4.0315,7.3160110204,2.635,-0.1515,2.6393516723,3.47,-3.88,5.2053145918
2021-01-30 17:00:00,7.0315,0.4605,7.0465631694,2.4314999999999998,-0.1395,2.435498409,4.6,0.6000000000000001,4.6389654019,6.1715,-3.9695,7.3378704336,2.4314999999999998,-0.1395,2.435498409,3.74,-3.83,5.353176627
2021-01-30 17:30:00,7.2425,0.463,7.2572842889,2.4225,-0.137,2.4263707981,4.82,0.6000000000000001,4.85720084,6.4325,-4.217,7.6915632514,2.4225,-0.137,2.4263707981,4.01,-4.08,5.7207079981
2021-01-30 18:00:00,7.342,0.4655,7.3567420948,2.472,-0.1345,2.4756563271,4.87,0.6000000000000001,4.906821782,6.522,-4.2145,7.7652105091,2.472,-0.1345,2.4756563271,4.05,-4.08,5.7488172697
2021-01-30 18:30:00,7.2945,0.465,7.3093060717,2.4245,-0.135,2.4282555982,4.87,0.6000000000000001,4.906821782,6.4745,-4.265,7.7530236199,2.4245,-0.135,2.4282555982,4.05,-4.13,5.7844100823
2021-01-30 19:00:00,7.1735,0.4645,7.1885229707,2.6335,-0.1355,2.6369835987,4.54,0.6000000000000001,4.5794759526,6.3735,-4.3455,7.7139401411,2.6335,-0.1355,2.6369835987,3.74,-4.21,5.6313142338
2021-01-30 19:30:00,6.9145,-0.12350000000000001,6.9156028298,2.6445,-0.1335,2.6478675382,4.27,0.01,4.2700117096,6.1945,-3.7935,7.2637781147,2.6445,-0.1335,2.6478675382,3.55,-3.66,5.0988331999
2021-01-30 20:00:00,6.661,-0.5045000000000001,6.6800779374,2.641,-0.1345,2.6444226686,4.02,-0.37,4.036991454,5.981,-3.4045,6.8820768123,2.641,-0.1345,2.6444226686,3.34,-3.27,4.6742379058
2021-01-30 20:30:00,6.394,-0.512,6.4144664626,2.154,-0.14200000000000002,2.1586755199,4.24,-0.37,4.2561132504,5.744,-3.462,6.7066370112,2.154,-0.14200000000000002,2.1586755199,3.59,-3.32,4.8898363981
2021-01-30 21:00:00,6.175,-0.581,6.202272648,1.155,-0.151,1.1648287428,5.02,-0.43,5.038382677,5.545,-3.511,6.5630896687,1.155,-0.151,1.1648287428,4.39,-3.36,5.5282637419
2021-01-30 21:30:00,6.0275,-0.587,6.056015625,1.1975,-0.157,1.2077480077,4.83,-0.43,4.8491030098,5.3975,-3.517,6.4422275068,1.1975,-0.157,1.2077480077,4.2,-3.36,5.3786243594
2021-01-30 22:00:00,5.7845,-0.646,5.8204601407,1.4344999999999999,-0.156,1.4429574665,4.35,-0.49,4.3775107082,5.1445,-3.576,6.2652738368,1.4344999999999999,-0.156,1.4429574665,3.71,-3.42,5.0458398706
2021-01-30 22:30:00,5.6885,-0.6475000000000001,5.7252326154,1.9885000000000002,-0.1575,1.9947276756,3.7,-0.49,3.7323049179,5.0485,-3.5775,6.1875567472,1.9885000000000002,-0.1575,1.9947276756,3.06,-3.42,4.5891175622
2021-01-30 23:00:00,5.4885,-0.5865,5.5197476845,1.7485,-0.1665,1.7564095479000001,3.74,-0.42,3.7635090009,4.8485,-3.6765,6.0847846716,1.7485,-0.1665,1.7564095479000001,3.1,-3.51,4.6829584666
2021-01-30 23:30:00,5.32,0.0125,5.3200146851,1.7000000000000002,-0.14750000000000002,1.7063868993,3.62,0.16,3.6235341864,4.5,-4.2275,6.1742818408,1.7000000000000002,-0.14750000000000002,1.7063868993,2.8,-4.08,4.9483734701
2021-01-31 00:00:00,5.1865,0.0165,5.186526246,0.9665,-0.14350000000000002,0.9770949289,4.22,0.16,4.2230320861,4.3565000000000005,-4.2235,6.0677050439,0.9665,-0.14350000000000002,0.9770949289,3.39,-4.08,5.3045734984
2021-01-31 00:30:00,5.063,-0.14,5.0649352414,1.323,-0.14,1.3303867859,3.74,0.0,3.74,4.183,-4.04,5.8154182137,1.323,-0.14,1.3303867859,2.86,-3.9,4.8362795618
2021-01-31 01:00:00,5.1005,0.6155,5.1375033333,1.8405,-0.1345,1.8454079495,3.26,0.75,3.3451606837,4.1305,-4.6045,6.1856649198,1.8405,-0.1345,1.8454079495,2.29,-4.47,5.0224496015
2021-01-31 01:30:00,4.93,0.753,4.9871744505,1.57,-0.147,1.5768668301000002,3.36,0.9,3.4784479298,3.95,-4.827,6.2371811742,1.57,-0.147,1.5768668301000002,2.38,-4.68,5.2504095078
2021-01-31 02:00:00,4.837,0.7375,4.8929004946,0.597,-0.12250000000000001,0.6094384711,4.24,0.86,4.3263379433,3.857,-4.8825,6.2221584077,0.597,-0.12250000000000001,0.6094384711,3.26,-4.76,5.769332717
2021-01-31 02:30:00,4.785,0.726,4.8397624942,1.035,-0.134,1.0436383473,3.75,0.86,3.8473497372,3.815,-4.894,6.2052768673,1.035,-0.134,1.0436383473,2.7800000000000002,-4.76,5.5123497712
2021-01-31 03:00:00,4.63,0.3385,4.6423574022,0.59,-0.0815,0.5956024261,4.04,0.42,4.0617730119,3.71,-4.5615,5.879743383,0.59,-0.0815,0.5956024261,3.12,-4.48,5.4593772539
2021-01-31 03:30:00,4.548,-0.16,4.5508135536,0.738,-0.09,0.7434675514,3.81,-0.07,3.8106429904,3.708,-4.09,5.5206307611,0.738,-0.09,0.7434675514,2.9699999999999998,-4.0,4.9820578078
2021-01-31 04:00:00,4.5085,-0.1505,4.5110112503,0.5785,-0.0805,0.5840740535,3.93,-0.07,3.9306233602000002,3.6785,-4.0805,5.4938003695,0.5785,-0.0805,0.5840740535,3.1,-4.0,5.0606323716
2021-01-31 04:30:00,4.532,-0.1545,4.534632758,1.062,-0.14450000000000002,1.0717855429,3.47,-0.01,3.4700144092,3.692,-4.0745,5.498401063,1.062,-0.14450000000000002,1.0717855429,2.63,-3.93,4.7288264929
2021-01-31 05:00:00,4.5515,-0.14650000000000002,4.5538571014,1.0115,-0.1365,1.0206686534,3.54,-0.01,3.5400141243,3.7215,-4.0665,5.5123483653,1.0115,-0.1365,1.0206686534,2.71,-3.93,4.7737825673
2021-01-31 05:30:00,4.6555,-0.1585,4.6581973445,0.9755,-0.14850000000000002,0.9867383138,3.68,-0.01,3.6800135869,3.8155,-3.9985,5.5268474287,0.9755,-0.14850000000000002,0.9867383138,2.84,-3.85,4.7841509174
2021-01-31 06:00:00,4.7415,-0.189,4.7452653509000005,0.6215,-0.139,0.6368541827,4.12,-0.05,4.1203033869,3.9115,-3.989,5.5867659026,0.6215,-0.139,0.6368541827,3.29,-3.85,5.0642472294
2021-01-31 06:30:00,4.8405000000000005,-0.19,4.8442275184,0.9305,-0.14,0.9409730336000001,3.91,-0.05,3.9103196799999997,3.9905,-3.92,5.5937903295,0.9305,-0.14,0.9409730336000001,3.06,-3.7800000000000002,4.863332191
2021-01-31 07:00:00,4.9175,-0.1865,4.9210353077,0.6475000000000001,-0.1365,0.661731441,4.27,-0.05,4.2702927299999995,4.0775,-3.9165,5.6537579096,0.6475000000000001,-0.1365,0.661731441,3.43,-3.7800000000000002,5.1042433328
2021-01-31 07:30:00,4.9775,-0.185,4.9809367844,0.5775,-0.135,0.5930693467,4.4,-0.05,4.4002840817,4.1275,-3.855,5.6477678113,0.5775,-0.135,0.5930693467,3.55,-3.7199999999999998,5.142071567
2021-01-31 08:00:00,5.08,-0.116,5.0813242369,0.59,-0.136,0.6054717169,4.49,0.02,4.4900445432,4.27,-3.856,5.753402124,0.59,-0.136,0.6054717169,3.68,-3.7199999999999998,5.2326666242
2021-01-31 08:30:00,5.492,0.584,5.5229629729,0.432,-0.106,0.44481456810000003,5.06,0.6900000000000001,5.1068287616,4.552,-4.336,6.2866207139,0.432,-0.106,0.44481456810000003,4.12,-4.23,5.9048539355
2021-01-31 09:00:00,5.789,0.6365000000000001,5.8238864386,0.679,-0.12350000000000001,0.690140022,5.11,0.76,5.1662075065,4.849,-4.3535,6.5165760373,0.679,-0.12350000000000001,0.690140022,4.17,-4.23,5.9398484829000004
2021-01-31 09:30:00,6.076,0.034,6.0760951276,0.836,-0.146,0.8486530504,5.24,0.18,5.2430906916,5.266,-3.746,6.4624509282,0.836,-0.146,0.8486530504,4.43,-3.6,5.7083184915
2021-01-31 10:00:00,6.38,0.13,6.381324314,0.84,-0.15,0.8532877592,5.54,0.28,5.5470712993,5.5600000000000005,-3.69,6.6730577699,0.84,-0.15,0.8532877592,4.72,-3.54,5.9
2021-01-31 10:30:00,6.7725,1.0075,6.8470294654,1.1125,-0.1625,1.1243053411,5.66,1.17,5.7796626199,5.8325,-4.4425,7.3317025649,1.1125,-0.1625,1.1243053411,4.72,-4.28,6.371561818
2021-01-31 11:00:00,7.006,1.002,7.077290442,1.5859999999999999,-0.168,1.5948730357,5.42,1.17,5.5448444523,6.096,-4.248,7.4301224754,1.5859999999999999,-0.168,1.5948730357,4.51,-4.08,6.0816527359
2021-01-31 11:30:00,7.153,0.4365,7.1663059696,1.323,-0.1635,1.3330646083,5.83,0.6000000000000001,5.8607934616,6.4030000000000005,-3.7535,7.4220732447,1.323,-0.1635,1.3330646083,5.08,-3.59,6.2204903344
2021-01-31 12:00:00,7.244,0.35150000000000003,7.2525228886,0.974,-0.1385,0.9837978705,6.27,0.49,6.2891175852,6.484,-3.7685,7.4995898721,0.974,-0.1385,0.9837978705,5.51,-3.63,6.5982573457
2021-01-31 12:30:00,7.2515,0.449,7.2653873434000005,0.9115000000000001,-0.131,0.9208654896,6.34,0.58,6.3664746917,6.4815000000000005,-3.851,7.5392335983,0.9115000000000001,-0.131,0.9208654896,5.57,-3.7199999999999998,6.6980071663
2021-01-31 13:00:00,7.3815,0.47400000000000003,7.3967032014,0.7115,-0.146,0.7263251682,6.67,0.62,6.6987536154,6.6415,-3.916,7.7100310149,0.7115,-0.146,0.7263251682,5.93,-3.77,7.0269338975
2021-01-31 13:30:00,7.3145,0.47300000000000003,7.3297775717,0.6445000000000001,-0.147,0.6610516243,6.67,0.62,6.6987536154,6.6245,-4.067,7.7733190627,0.6445000000000001,-0.147,0.6610516243,5.98,-3.92,7.150300693
2021-01-31 14:00:00,7.1085,-0.4015,7.1198296679,0.5485,-0.14150000000000001,0.5664578537,6.5600000000000005,-0.26,6.5651504172,6.5785,-3.2715,7.3470657068000005,0.5485,-0.14150000000000001,0.5664578537,6.03,-3.13,6.7939531938
2021-01-31 14:30:00,6.9205000000000005,-0.461,6.9358374584,0.6505000000000001,-0.14100000000000001,0.665605927,6.27,-0.32,6.2781605586,6.3805,-3.331,7.1976622073,0.6505000000000001,-0.14100000000000001,0.665605927,5.73,-3.19,6.558124732
2021-01-31 15:00:00,6.822,0.001,6.8220000733,0.642,-0.139,0.6568751784,6.18,0.14,6.1815855571,6.112,-3.789,7.1911796668,0.642,-0.139,0.6568751784,5.47,-3.65,6.5759714111
2021-01-31 15:30:00,6.781,0.125,6.7821520183,0.631,-0.135,0.6452797843,6.15,0.26,6.1554934814,6.011,-3.9450000000000003,7.1899336576,0.631,-0.135,0.6452797843,5.38,-3.81,6.5924578118
2021-01-31 16:00:00,6.6925,0.1275,6.6937144023,0.7325,-0.1325,0.7443873320000001,5.96,0.26,5.9656684454,5.9225,-3.9425,7.1147250474,0.7325,-0.1325,0.7443873320000001,5.19,-3.81,6.4383382949
2021-01-31 16:30:00,6.754,0.07050000000000001,6.7543679386,0.734,-0.1295,0.7453363335000001,6.02,0.2,6.0233213429,5.974,-3.9395,7.1560000175,0.734,-0.1295,0.7453363335000001,5.24,-3.81,6.4787112916
2021-01-31 17:00:00,6.839,0.1105,6.8398926344,0.8190000000000001,-0.1295,0.8291750418,6.02,0.24,6.0247821537,6.059,-3.8495,7.1784490839,0.8190000000000001,-0.1295,0.8291750418,5.24,-3.7199999999999998,6.4261963867
2021-01-31 17:30:00,7.0345,0.1115,7.0353836072,1.0145,-0.1285,1.0226057403,6.02,0.24,6.0247821537,6.2545,-3.8085,7.3228029128,1.0145,-0.1285,1.0226057403,5.24,-3.68,6.4031242374
2021-01-31 18:00:00,7.179,0.168,7.1809654643,0.919,-0.132,0.9284314730000001,6.26,0.30000000000000004,6.2671843758,6.439,-4.032,7.5972195572,0.919,-0.132,0.9284314730000001,5.52,-3.9,6.7587276909
2021-01-31 18:30:00,7.111,0.1685,7.1129960811,0.741,-0.1315,0.7525777368000001,6.37,0.30000000000000004,6.3770604513,6.361,-4.0715,7.5524455145000005,0.741,-0.1315,0.7525777368000001,5.62,-3.94,6.8635267902
2021-01-31 19:00:00,7.114,0.121,7.1150289529,0.424,-0.069,0.42957769960000003,6.69,0.19,6.692697513,6.364,-4.049,7.5428706074,0.424,-0.069,0.42957769960000003,5.94,-3.98,7.1501048943
2021-01-31 19:30:00,6.8715,-0.0055000000000000005,6.8715022011,0.3015,-0.0655,0.3085328184,6.57,0.06,6.5702739669,6.1115,-3.9255,7.2636067143,0.3015,-0.0655,0.3085328184,5.8100000000000005,-3.86,6.9753637898
2021-01-31 20:00:00,6.7875,0.41850000000000004,6.8003895844,0.41750000000000004,-0.051500000000000004,0.42066435550000003,6.37,0.47000000000000003,6.3873155551,5.9175,-4.2215,7.2689661232,0.41750000000000004,-0.051500000000000004,0.42066435550000003,5.5,-4.17,6.9020938852
2021-01-31 20:30:00,6.646,0.9095000000000001,6.7079435187000005,0.376,-0.0405,0.3781748934,6.27,0.9500000000000001,6.3415613219,5.666,-4.6505,7.3301232084,0.376,-0.0405,0.3781748934,5.29,-4.61,7.0168511456
2021-01-31 21:00:00,6.575,0.962,6.6450033108,0.655,-0.048,0.6567564236,5.92,1.01,6.0055391099,5.615,-4.658,7.2955595399,0.655,-0.048,0.6567564236,4.96,-4.61,6.7715360148
2021-01-31 21:30:00,6.39,0.961,6.4618589431,0.75,-0.049,0.7515989622,5.64,1.01,5.7297207611,5.42,-4.659,7.1472149121,0.75,-0.049,0.7515989622,4.67,-4.61,6.5620880823
2021-01-31 22:00:00,6.1315,0.9510000000000001,6.2048121043,0.5315,-0.059000000000000004,0.5347646679,5.6,1.01,5.690351483,5.2015,-4.6690000000000005,6.9896468616,0.5315,-0.059000000000000004,0.5347646679,4.67,-4.61,6.5620880823
2021-01-31 22:30:00,6.0175,0.652,6.0527192443,0.5375,-0.058,0.5406202456,5.48,0.71,5.5258031091,5.1175,-4.468,6.7935138367,0.5375,-0.058,0.5406202456,4.58,-4.41,6.3580264233
2021-01-31 23:00:00,5.8455,0.08950000000000001,5.8461851237,0.3655,-0.0405,0.3677369984,5.48,0.13,5.4815417539,5.0855,-3.9505,6.4396242515,0.3655,-0.0405,0.3677369984,4.72,-3.91,6.1291516542
2021-01-31 23:30:00,5.568,0.07150000000000001,5.5684590553,0.178,-0.0585,0.1873666192,5.39,0.13,5.3915674901,4.808,-4.0185,6.2661955164,0.178,-0.0585,0.1873666192,4.63,-3.96,6.0924953837
2021-02-01 00:00:00,5.473,0.156,5.4752228265,0.303,-0.054,0.3077742679,5.17,0.21,5.1742632326,4.723,-4.054,6.2242786731,0.303,-0.054,0.3077742679,4.42,-4.0,5.9612414814
2021-02-01 00:30:00,5.3525,0.02,5.3525373656,0.3825,-0.05,0.38575413150000004,4.97,0.07,4.9704929333,4.5725,-3.92,6.0228030227,0.3825,-0.05,0.38575413150000004,4.19,-3.87,5.7037706826
2021-02-01 01:00:00,5.331,0.038,5.3311354325,0.521,-0.032,0.5219818004,4.8100000000000005,0.07,4.8105093285,4.541,-3.842,5.9482472208,0.521,-0.032,0.5219818004,4.02,-3.81,5.5386370165
2021-02-01 01:30:00,5.296,0.0695,5.2964560085,0.386,-0.0405,0.3881188607,4.91,0.11,4.9112320247,4.516,-3.8505000000000003,5.934695127,0.386,-0.0405,0.3881188607,4.13,-3.81,5.6189856736
2021-02-01 02:00:00,5.2375,0.055,5.2377887749,0.28750000000000003,-0.055,0.2927135972,4.95,0.11,4.9512220714,4.4575,-3.865,5.8997907802,0.28750000000000003,-0.055,0.2927135972,4.17,-3.81,5.6484511151
2021-02-01 02:30:00,5.111,0.045,5.1111980983,0.161,-0.015,0.16169724800000002,4.95,0.06,4.950363623,4.331,-3.9050000000000002,5.8315166123,0.161,-0.015,0.16169724800000002,4.17,-3.89,5.7027186498999995
2021-02-01 03:00:00,5.1555,0.058,5.1558262432,0.20550000000000002,-0.002,0.2055097321,4.95,0.06,4.950363623,4.3755,-3.892,5.8559938738,0.20550000000000002,-0.002,0.2055097321,4.17,-3.89,5.7027186498999995
2021-02-01 03:30:00,5.1625,0.105,5.1635676862,0.21250000000000002,-0.005,0.21255881540000002,4.95,0.11,4.9512220714,4.3825,-3.895,5.8632185061,0.21250000000000002,-0.005,0.21255881540000002,4.17,-3.89,5.7027186498999995
2021-02-01 04:00:00,5.205,0.1,5.2059605262,0.215,-0.01,0.21523243250000001,4.99,0.11,4.9912122776,4.445,-3.9,5.9133767849000005,0.215,-0.01,0.21523243250000001,4.23,-3.89,5.7467382053
2021-02-01 04:30:00,5.2255,0.6960000000000001,5.2716473943,0.1655,-0.004,0.16554833130000002,5.06,0.7000000000000001,5.1081895031,4.2955,-4.394,6.144799122,0.1655,-0.004,0.16554833130000002,4.13,-4.39,6.0273543118
2021-02-01 05:00:00,5.216,0.035,5.2161174258,0.056,-0.005,0.0562227712,5.16,0.04,5.1601550364,4.396,-3.765,5.7879219933,0.056,-0.005,0.0562227712,4.34,-3.76,5.7422295322
2021-02-01 05:30:00,5.3405000000000005,0.078,5.3410695792,0.0005,-0.002,0.0020615528,5.34,0.08,5.3405992173,4.5305,-3.7119999999999997,5.8569936187,0.0005,-0.002,0.0020615528,4.53,-3.71,5.8553394436
2021-02-01 06:00:00,5.7295,0.4565,5.7476571314000005,0.0095,-0.0335,0.0348209707,5.72,0.49,5.7409493988,4.8595,-3.8035,6.1710090342,0.0095,-0.0335,0.0348209707,4.85,-3.77,6.1429146177
2021-02-01 06:30:00,6.904,1.2735,7.0204713695,0.084,-0.036500000000000005,0.09158739,6.82,1.31,6.9446742184,5.974,-3.5865,6.9679019977,0.084,-0.036500000000000005,0.09158739,5.89,-3.55,6.8771069499
2021-02-01 07:00:00,7.4725,1.306,7.5857690612,0.0325,-0.004,0.032745228700000004,7.44,1.31,7.5544490203,6.7125,-2.824,7.2823507365,0.0325,-0.004,0.032745228700000004,6.68,-2.8200000000000003,7.2508482262000005
2021-02-01 07:30:00,7.9805,1.469,8.1145758515,0.0005,-0.001,0.0011180340000000002,7.98,1.47,8.1142652163,7.2105,-2.641,7.6789446703,0.0005,-0.001,0.0011180340000000002,7.21,-2.64,7.6781312831
2021-02-01 08:00:00,8.4825,1.627,8.6371254043,0.0425,-0.013000000000000001,0.0444437847,8.44,1.6400000000000001,8.5978601989,7.7125,-2.653,8.1560447062,0.0425,-0.013000000000000001,0.0444437847,7.67,-2.64,8.1116274569
2021-02-01 08:30:00,8.829,1.6804999999999999,8.9875091794,0.099,-0.029500000000000002,0.1033017425,8.73,1.71,8.8958979311,8.079,-2.6695,8.5086115936,0.099,-0.029500000000000002,0.1033017425,7.98,-2.64,8.4053554357
2021-02-01 09:00:00,9.4195,1.756,9.5817804322,0.0395,-0.004,0.0397020151,9.38,1.76,9.5436890142,8.6795,-2.594,9.0588385707,0.0395,-0.004,0.0397020151,8.64,-2.59,9.0198503314
2021-02-01 09:30:00,9.93,2.4235,10.2214603776,0.04,-0.006500000000000001,0.0405246838,9.89,2.43,10.1841543586,9.06,-2.7565,9.470052389,0.04,-0.006500000000000001,0.0405246838,9.02,-2.75,9.4298939549
2021-02-01 10:00:00,9.9675,1.7435,10.1188363214,0.0775,-0.006500000000000001,0.07777210300000001,9.89,1.75,10.0436348002,9.2575,-2.6665,9.6338740131,0.0775,-0.006500000000000001,0.07777210300000001,9.18,-2.66,9.5576147652
2021-02-01 10:30:00,10.161,1.7934999999999999,10.3180697444,0.07100000000000001,-0.006500000000000001,0.07129691440000001,10.09,1.8,10.2492975369,9.461,-2.6665,9.8295851006,0.07100000000000001,-0.006500000000000001,0.07129691440000001,9.39,-2.66,9.7594928147
2021-02-01 11:00:00,10.126,1.8940000000000001,10.3016072532,0.036000000000000004,-0.006,0.0364965752,10.09,1.9,10.2673316884,9.426,-2.596,9.7769469672,0.036000000000000004,-0.006,0.0364965752,9.39,-2.59,9.7406467958
2021-02-01 11:30:00,10.244,2.0155,10.4403915755,0.034,-0.0045000000000000005,0.034296501300000004,10.21,2.02,10.4079056491,9.544,-2.4545,9.8545677861,0.034,-0.0045000000000000005,0.034296501300000004,9.51,-2.45,9.8205193345
2021-02-01 12:00:00,10.4525,2.186,10.67864,0.0325,-0.004,0.032745228700000004,10.42,2.19,10.6476523234,9.7525,-2.274,10.0141066626,0.0325,-0.004,0.032745228700000004,9.72,-2.27,9.9815479761
2021-02-01 12:30:00,9.945,1.866,10.1185463877,0.035,-0.004,0.0352278299,9.91,1.87,10.0848896871,9.195,-2.404,9.5040644463,0.035,-0.004,0.0352278299,9.16,-2.4,9.4691921514
2021-02-01 13:00:00,10.009,1.9035000000000002,10.1883950282,0.059000000000000004,-0.006500000000000001,0.0593569709,9.95,1.9100000000000001,10.1316632396,9.259,-2.2765,9.534753969,0.059000000000000004,-0.006500000000000001,0.0593569709,9.2,-2.27,9.4759115656
2021-02-01 13:30:00,10.336500000000001,2.6425,10.6689286482,0.0665,-0.007500000000000001,0.0669215959,10.27,2.65,10.6063848695,9.3565,-3.0275,9.8341165592,0.0665,-0.007500000000000001,0.0669215959,9.29,-3.02,9.768546463
2021-02-01 14:00:00,10.111,2.729,10.4728106065,0.091,-0.011,0.0916624241,10.02,2.74,10.3878775503,9.101,-3.201,9.6475179191,0.091,-0.011,0.0916624241,9.01,-3.19,9.5580437329
2021-02-01 14:30:00,9.813,1.617,9.9453334786,0.10300000000000001,-0.013000000000000001,0.1038171469,9.71,1.63,9.845862075,9.063,-2.573,9.4211622425,0.10300000000000001,-0.013000000000000001,0.1038171469,8.96,-2.56,9.3185406583
2021-02-01 15:00:00,9.838,1.724,9.9879136961,0.068,-0.006,0.0682641927,9.77,1.73,9.9219856884,9.088,-2.516,9.4298462342,0.068,-0.006,0.0682641927,9.02,-2.51,9.3627186223
2021-02-01 15:30:00,9.8645,1.722,10.0136728651,0.0645,-0.008,0.0649942305,9.8,1.73,9.951527520900001,9.0845,-2.518,9.4270071735,0.0645,-0.008,0.0649942305,9.02,-2.51,9.3627186223
2021-02-01 16:00:00,9.772,1.5859999999999999,9.8998676759,0.032,-0.004,0.032249031000000004,9.74,1.5899999999999999,9.8689259801,9.052,-2.654,9.4330493479,0.032,-0.004,0.032249031000000004,9.02,-2.65,9.4012180062
2021-02-01 16:30:00,9.4555,1.369,9.554090289,0.0055000000000000005,-0.001,0.005590169900000001,9.45,1.37,9.5487904993,8.7155,-2.901,9.1856268839,0.0055000000000000005,-0.001,0.005590169900000001,8.71,-2.9,9.1800925921
2021-02-01 17:00:00,9.5135,1.4815,9.6281630906,0.0135,-0.018500000000000003,0.022901965,9.5,1.5,9.6176920308,8.7635,-2.8285,9.2086559551,0.0135,-0.018500000000000003,0.022901965,8.75,-2.81,9.1901360164
2021-02-01 17:30:00,9.401,1.2045,9.477848978,0.101,-0.0655,0.1203796079,9.3,1.27,9.3863145057,8.651,-3.0555,9.1747414814,0.101,-0.0655,0.1203796079,8.55,-2.99,9.0577370242
2021-02-01 18:00:00,9.4415,1.0425,9.4988803814,0.14150000000000001,-0.0675,0.15677531690000002,9.3,1.11,9.3660076874,8.6915,-3.2275,9.2714038042,0.14150000000000001,-0.0675,0.15677531690000002,8.55,-3.16,9.1152674124
2021-02-01 18:30:00,9.3885,1.1005,9.4527790887,0.1285,-0.0695,0.1460907252,9.26,1.17,9.3336220193,8.6785,-3.1795,9.2425960909,0.1285,-0.0695,0.1460907252,8.55,-3.11,9.0980547371
2021-02-01 19:00:00,9.2965,1.152,9.3676046164,0.1965,-0.068,0.20793328260000002,9.1,1.22,9.1814160128,8.5465,-3.108,9.0940819355,0.1965,-0.068,0.20793328260000002,8.35,-3.04,8.886174655
2021-02-01 19:30:00,9.0585,1.1844999999999999,9.135615058700001,0.1985,-0.0755,0.2123734918,8.86,1.26,8.9491452106,8.3085,-3.1155,8.8734160558,0.1985,-0.0755,0.2123734918,8.11,-3.04,8.661044971599999
2021-02-01 20:00:00,8.753,1.131,8.8257673887,0.153,-0.129,0.20012496100000002,8.6,1.26,8.6918122391,7.973,-2.999,8.5183760189,0.153,-0.129,0.20012496100000002,7.82,-2.87,8.3300240096
2021-02-01 20:30:00,8.502,1.3145,8.6030177409,0.182,-0.1355,0.2269014103,8.32,1.45,8.4454070358,7.742,-3.4055,8.4578953795,0.182,-0.1355,0.2269014103,7.5600000000000005,-3.27,8.2368986882
2021-02-01 21:00:00,8.304,1.316,8.4076317712,0.494,-0.134,0.5118515410000001,7.8100000000000005,1.45,7.943462721,7.5440000000000005,-3.304,8.2357969863,0.494,-0.134,0.5118515410000001,7.05,-3.17,7.7299029748
2021-02-01 21:30:00,8.0825,1.2495,8.1785118756,0.3325,-0.1005,0.34735644520000003,7.75,1.35,7.8667019773,7.3325,-3.3405,8.0575738594,0.3325,-0.1005,0.34735644520000003,7.0,-3.24,7.7134687398
2021-02-01 22:00:00,7.75,1.1305,7.8320195512,0.4,-0.0995,0.4121895802,7.35,1.23,7.4522077266,7.0,-3.4695,7.8126455346,0.4,-0.0995,0.4121895802,6.6,-3.37,7.4105937684
2021-02-01 22:30:00,7.6315,1.1595,7.7190823613,0.9715,-0.1405,0.9816071006,6.66,1.3,6.785690827,6.8815,-3.4705,7.7071014331,0.9715,-0.1405,0.9816071006,5.91,-3.33,6.783583124
2021-02-01 23:00:00,7.3575,1.2035,7.4552812489,0.7675000000000001,-0.1365,0.7795437768,6.59,1.34,6.7248568758000005,6.5875,-3.3565,7.3933245905,0.7675000000000001,-0.1365,0.7795437768,5.82,-3.22,6.6513757975
2021-02-01 23:30:00,7.156,1.307,7.2743786676,0.326,-0.14300000000000002,0.3559845502,6.83,1.45,6.9822202772,6.396,-3.303,7.198515472,0.326,-0.14300000000000002,0.3559845502,6.07,-3.16,6.8432813766
2021-02-02 00:00:00,6.8915,1.238,7.0018152111,0.4415,-0.14200000000000002,0.4637739212,6.45,1.38,6.5959760460000005,6.1315,-3.432,7.0266575447,0.4415,-0.14200000000000002,0.4637739212,5.69,-3.29,6.5726859046
2021-02-02 00:30:00,6.5955,1.157,6.6962130529,0.6155,-0.14300000000000002,0.631893385,5.98,1.3,6.1196731939,5.8155,-3.433,6.7531865997,0.6155,-0.14300000000000002,0.631893385,5.2,-3.29,6.1533811844
2021-02-02 01:00:00,6.6475,1.2530000000000001,6.7645595015,0.6675,-0.147,0.6834948793000001,5.98,1.4,6.1416935775,5.8675,-3.437,6.8000386212,0.6675,-0.147,0.6834948793000001,5.2,-3.29,6.1533811844
2021-02-02 01:30:00,6.6065000000000005,1.3065,6.7344476017,0.3265,-0.14350000000000002,0.3566433793,6.28,1.45,6.4452230373,5.8665,-3.4335,6.7974071895,0.3265,-0.14350000000000002,0.3566433793,5.54,-3.29,6.4432678045
2021-02-02 02:00:00,6.4065,1.2275,6.5230359879,0.3865,-0.14250000000000002,0.4119326401,6.02,1.37,6.1739209584,5.6665,-3.4825,6.6510922787,0.3865,-0.14250000000000002,0.4119326401,5.28,-3.34,6.247719584
2021-02-02 02:30:00,6.293,0.9425,6.3631875071,0.273,-0.0975,0.2898883406,6.02,1.04,6.1091734302,5.553,-3.3675,6.4942948232,0.273,-0.0975,0.2898883406,5.28,-3.27,6.2105796831
2021-02-02 03:00:00,6.267,0.903,6.3317215668,0.197,-0.137,0.2399541623,6.07,1.04,6.1584494802,5.477,-3.227,6.3569692464,0.197,-0.137,0.2399541623,5.28,-3.09,6.1177201636
2021-02-02 03:30:00,6.028,0.705,6.0690863398,0.228,-0.125,0.2600173071,5.8,0.8300000000000001,5.8590869596,5.258,-3.485,6.3080733192,0.228,-0.125,0.2600173071,5.03,-3.36,6.0490081832
2021-02-02 04:00:00,6.158,0.757,6.204354358,0.128,-0.073,0.1473533169,6.03,0.8300000000000001,6.0868546886,5.398,-3.403,6.3811294455,0.128,-0.073,0.1473533169,5.27,-3.33,6.2339233232
2021-02-02 04:30:00,6.164,0.737,6.2079034303,0.354,-0.14300000000000002,0.3817918281,5.8100000000000005,0.88,5.8762658211000005,5.384,-3.363,6.3480095306,0.354,-0.14300000000000002,0.3817918281,5.03,-3.22,5.9723780858
2021-02-02 05:00:00,6.1155,0.6075,6.1455997673,0.5055000000000001,-0.14250000000000002,0.5252013899,5.61,0.75,5.6599116601,5.3355,-3.5025,6.3824028782,0.5055000000000001,-0.14250000000000002,0.5252013899,4.83,-3.36,5.883748805
2021-02-02 05:30:00,6.2205,0.541,6.2439812019,1.1305,-0.149,1.1402768304,5.09,0.6900000000000001,5.1365552659,5.4205,-3.509,6.4571589147,1.1305,-0.149,1.1402768304,4.29,-3.36,5.4491926007
2021-02-02 06:00:00,6.4655000000000005,0.559,6.4896202701,1.2055,-0.131,1.2125969033,5.26,0.6900000000000001,5.3050636188,5.6555,-3.441,6.620057496,1.2055,-0.131,1.2125969033,4.45,-3.31,5.5460436349
2021-02-02 06:30:00,7.0805,0.7585000000000001,7.1210113397,1.2605,-0.12150000000000001,1.2663421733,5.82,0.88,5.886153243,6.2405,-3.0815,6.9598478791,1.2605,-0.12150000000000001,1.2663421733,4.98,-2.96,5.7932719598
2021-02-02 07:00:00,7.6305,1.4969999999999999,7.7759590566,0.9705,-0.153,0.9824862594,6.66,1.65,6.861348264,6.7805,-3.053,7.4361273019,0.9705,-0.153,0.9824862594,5.8100000000000005,-2.9,6.4935429467
2021-02-02 07:30:00,8.1275,1.5615,8.2761427308,1.0275,-0.1385,1.0367924093,7.1,1.7000000000000002,7.3006848994,7.3275,-2.7585,7.8295324573,1.0275,-0.1385,1.0367924093,6.3,-2.62,6.8230784841
2021-02-02 08:00:00,8.4335,1.6435,8.5921484217,0.9435,-0.1365,0.9533228729000001,7.49,1.78,7.6986037695,7.6235,-2.6365,8.0665286524,0.9435,-0.1365,0.9533228729000001,6.68,-2.5,7.1324890466
2021-02-02 08:30:00,8.8035,1.9685000000000001,9.0208982092,0.9835,-0.14150000000000001,0.9936269421,7.82,2.11,8.0996604867,7.9535,-2.8615,8.452593951,0.9835,-0.14150000000000001,0.9936269421,6.97,-2.7199999999999998,7.4819315688
2021-02-02 09:00:00,9.0205,1.72,9.183018036,1.2005,-0.15,1.2098348028,7.82,1.87,8.0404788415,8.2505,-2.59,8.647476525,1.2005,-0.15,1.2098348028,7.05,-2.44,7.4603016025
2021-02-02 09:30:00,9.6025,1.8625,9.7814575857,0.6525000000000001,-0.14750000000000002,0.6689637509,8.95,2.01,9.1729275589,8.8225,-2.4275,9.1503695281,0.6525000000000001,-0.14750000000000002,0.6689637509,8.17,-2.2800000000000002,8.4821754285
2021-02-02 10:00:00,9.912,1.917,10.0956739745,1.202,-0.163,1.2130016488,8.71,2.08,8.9549148516,9.132,-2.4130000000000003,9.4454218011,1.202,-0.163,1.2130016488,7.93,-2.25,8.2430212908
2021-02-02 10:30:00,10.0825,1.8535,10.2514520191,1.9925000000000002,-0.17650000000000002,2.0003021022,8.09,2.03,8.3408033186,9.2925,-2.4265,9.6040855109,1.9925000000000002,-0.17650000000000002,2.0003021022,7.3,-2.25,7.6388808081
2021-02-02 11:00:00,10.1585,1.9325,10.3406807561,1.1785,-0.17750000000000002,1.1917921379,8.98,2.11,9.2245596101,9.3785,-2.3475,9.6678342197,1.1785,-0.17750000000000002,1.1917921379,8.2,-2.17,8.4822697434
2021-02-02 11:30:00,10.12,2.0095,10.3175816086,0.97,-0.1705,0.9848706768000001,9.15,2.18,9.4061097166,9.33,-2.2705,9.6022950512,0.97,-0.1705,0.9848706768000001,8.36,-2.1,8.6197215732
2021-02-02 12:00:00,10.1885,2.011,10.3850687648,0.8485,-0.169,0.8651666025,9.34,2.18,9.591037483000001,9.3985,-2.219,9.6569023631,0.8485,-0.169,0.8651666025,8.55,-2.05,8.7923261996
2021-02-02 12:30:00,9.71,1.8685,9.8881440245,0.91,-0.1715,0.9260195732000001,8.8,2.04,9.0333603936,8.93,-2.3815,9.2421016144,0.91,-0.1715,0.9260195732000001,8.02,-2.21,8.3189242093
2021-02-02 13:00:00,9.836,1.8065,10.0005168991,0.856,-0.1835,0.875447457,8.98,1.99,9.1978530103,9.056,-2.4535,9.3824729283,0.856,-0.1835,0.875447457,8.2,-2.27,8.5084017301
2021-02-02 13:30:00,9.9155,1.7445,10.0677912424,1.3955,-0.24550000000000002,1.4169299559000001,8.52,1.99,8.7493142588,9.1455,-2.5855,9.5039455228,1.3955,-0.24550000000000002,1.4169299559000001,7.75,-2.34,8.0955605118
2021-02-02 14:00:00,9.5555,1.7610000000000001,9.7164140119,1.3054999999999999,-0.229,1.3254324766,8.25,1.99,8.4866129875,8.7855,-2.669,9.1819699003,1.3054999999999999,-0.229,1.3254324766,7.48,-2.44,7.8679095063
2021-02-02 14:30:00,9.692,2.0325,9.9028238523,0.922,-0.17750000000000002,0.9389303755,8.77,2.21,9.0441693925,8.812,-2.8475,9.260647939,0.922,-0.17750000000000002,0.9389303755,7.89,-2.67,8.3295257968
2021-02-02 15:00:00,9.225,1.8255,9.4038861781,1.125,-0.17450000000000002,1.1384530073999999,8.1,2.0,8.3432607534,9.175,-2.5245,9.5159721127,1.125,-0.17450000000000002,1.1384530073999999,8.05,-2.35,8.3860002385
2021-02-02 15:30:00,9.222,1.854,9.4065190161,1.262,-0.186,1.2756331761,7.96,2.04,8.2172501483,9.072,-2.586,9.4333758538,1.262,-0.186,1.2756331761,7.8100000000000005,-2.4,8.1704406246
2021-02-02 16:00:00,9.447,1.8625,9.6288480749,1.157,-0.17750000000000002,1.1705363087,8.29,2.04,8.5373122234,8.667,-2.7775,9.1011754873,1.157,-0.17750000000000002,1.1705363087,7.51,-2.6,7.9473328859
2021-02-02 16:30:00,9.600999999999999,1.911,9.7893371584,1.041,-0.169,1.0546288447,8.56,2.08,8.809086218200001,8.781,-2.769,9.2072429098,1.041,-0.169,1.0546288447,7.74,-2.6,8.1650229638
2021-02-02 17:00:00,9.063,2.0205,9.2854934845,1.113,-0.1695,1.1258326918,7.95,2.19,8.2461263633,8.263,-2.9595000000000002,8.7770045716,1.113,-0.1695,1.1258326918,7.15,-2.79,7.6750635177
2021-02-02 17:30:00,9.0865,1.301,9.1791657164,0.7665000000000001,-0.089,0.7716496938,8.32,1.3900000000000001,8.4353126794,8.4765,-2.819,8.9329621767,0.7665000000000001,-0.089,0.7716496938,7.71,-2.73,8.1790586255
2021-02-02 18:00:00,9.043,0.913,9.0889723291,0.883,-0.157,0.8968489282000001,8.16,1.07,8.2298541907,8.513,-2.547,8.8858526884,0.883,-0.157,0.8968489282000001,7.63,-2.39,7.9955612686
2021-02-02 18:30:00,8.663499999999999,0.7285,8.6940752527,1.2235,-0.1715,1.2354612499,7.44,0.9,7.4942377865,8.1335,-2.7015000000000002,8.570409821,1.2235,-0.1715,1.2354612499,6.91,-2.5300000000000002,7.3586004104
2021-02-02 19:00:00,8.666,0.7295,8.696650289,1.226,-0.1705,1.2377989538,7.44,0.9,7.4942377865,8.136,-2.5805,8.5354247844,1.226,-0.1705,1.2377989538,6.91,-2.41,7.3182101637
2021-02-02 19:30:00,8.355,0.731,8.3869175506,1.225,-0.169,1.2366026039,7.13,0.9,7.1865777669,7.775,-2.5789999999999997,8.1915728648,1.225,-0.169,1.2366026039,6.55,-2.41,6.979297959
2021-02-02 20:00:00,8.123,0.8200000000000001,8.1642837408,1.223,-0.17,1.2347586809,6.9,0.99,6.9706599401,7.553,-2.58,7.9814916526,1.223,-0.17,1.2347586809,6.33,-2.41,6.7732562332
2021-02-02 20:30:00,7.947,0.761,7.9833533055,1.227,-0.169,1.2385838688,6.72,0.93,6.7840474645,7.347,-2.5789999999999997,7.7865043505,1.227,-0.169,1.2385838688,6.12,-2.41,6.5774235077
2021-02-02 21:00:00,7.6035,0.7175,7.6372782128,1.2235,-0.17250000000000001,1.2356004613,6.38,0.89,6.441777705,7.0235,-2.6825,7.5183348223,1.2235,-0.17250000000000001,1.2356004613,5.8,-2.51,6.3198180354
2021-02-02 21:30:00,7.382,0.8755000000000001,7.4337355515,1.192,-0.17450000000000002,1.2047050469,6.19,1.05,6.278423369,6.7219999999999995,-3.0945,7.4000820435,1.192,-0.17450000000000002,1.2047050469,5.53,-2.92,6.253582973
2021-02-02 22:00:00,6.921,1.1655,7.018449348,1.221,-0.17450000000000002,1.2334063605,5.7,1.34,5.8553906787,6.131,-3.6945,7.1581066805,1.221,-0.17450000000000002,1.2334063605,4.91,-3.52,6.0413988446
2021-02-02 22:30:00,6.6795,1.123,6.7732451048,1.2295,-0.177,1.2421752091,5.45,1.3,5.6029010343,5.8895,-3.757,6.9857898086,1.2295,-0.177,1.2421752091,4.66,-3.58,5.8763934518
2021-02-02 23:00:00,6.4465,1.0045,6.524291724,1.2265,-0.1655,1.2376156512,5.22,1.17,5.3495139966,5.5765,-3.4455,6.5550608311000005,1.2265,-0.1655,1.2376156512,4.35,-3.2800000000000002,5.4480179882
2021-02-02 23:30:00,6.0305,0.8305,6.087418213,1.2305,-0.1695,1.2421193582,4.8,1.0,4.9030602689,5.1705,-3.5195,6.2546742921,1.2305,-0.1695,1.2421193582,3.94,-3.35,5.1716631754
2021-02-03 00:00:00,6.007,0.8315,6.0642758224,1.207,-0.1685,1.2187047427,4.8,1.0,4.9030602689,5.147,-3.4785,6.2122114621,1.207,-0.1685,1.2187047427,3.94,-3.31,5.1458429824
2021-02-03 00:30:00,6.3395,1.0805,6.4309206573,1.5394999999999999,-0.1695,1.5488029248,4.8,1.25,4.960090725,5.4395,-3.4395,6.4357066823,1.5394999999999999,-0.1695,1.5488029248,3.9,-3.27,5.0894891689
2021-02-03 01:00:00,6.2255,1.084,6.3191697437,1.4955,-0.166,1.5046847677000001,4.73,1.25,4.892381833,5.3955,-3.316,6.3330305739,1.4955,-0.166,1.5046847677000001,3.9,-3.15,5.0132324901
2021-02-03 01:30:00,6.1065,1.024,6.191762128,1.5465,-0.176,1.5564826533,4.5600000000000005,1.2,4.7152518491,5.2965,-3.456,6.3243061477,1.5465,-0.176,1.5564826533,3.75,-3.2800000000000002,4.9820578078
2021-02-03 02:00:00,6.2845,1.1515,6.3891229836,1.4745,-0.1685,1.4840965265000001,4.8100000000000005,1.32,4.9878352018,5.4345,-3.3285,6.3728096237,1.4745,-0.1685,1.4840965265000001,3.96,-3.16,5.0662806871
2021-02-03 02:30:00,6.095,1.0675,6.1877767615,1.215,-0.1525,1.2245330743,4.88,1.22,5.0301888633,5.225,-3.2025,6.1283465348,1.215,-0.1525,1.2245330743,4.01,-3.05,5.0381147268
2021-02-03 03:00:00,6.078,0.918,6.1469348459,0.678,-0.14200000000000002,0.6927106178,5.4,1.06,5.5030536977,5.228,-3.362,6.2157081656,0.678,-0.14200000000000002,0.6927106178,4.55,-3.22,5.5741277345
2021-02-03 03:30:00,5.975,0.8635,6.0370735667,0.375,-0.1365,0.3990704825,5.6,1.0,5.6885850613,5.125,-3.3965,6.1483198721,0.375,-0.1365,0.3990704825,4.75,-3.26,5.7610849673
2021-02-03 04:00:00,6.053,0.8310000000000001,6.1097765917,0.193,-0.139,0.23784448700000002,5.86,0.97,5.9397390515,5.213,-3.499,6.2784050522,0.193,-0.139,0.23784448700000002,5.02,-3.36,6.0406953242
2021-02-03 04:30:00,6.093,0.8575,6.1530443888,0.113,-0.1125,0.1594529711,5.98,0.97,6.0581597866,5.253,-3.4325,6.2750350796,0.113,-0.1125,0.1594529711,5.14,-3.32,6.1189868442
2021-02-03 05:00:00,6.1305,0.915,6.1984074769,0.1505,-0.125,0.1956406144,5.98,1.04,6.0697611156,5.2905,-3.395,6.2861287968,0.1505,-0.125,0.1956406144,5.14,-3.27,6.0920029547
2021-02-03 05:30:00,6.3495,1.3445,6.4902873973,0.0195,-0.025500000000000002,0.0321014018,6.33,1.37,6.4765577277,5.3995,-3.5855,6.4815438362,0.0195,-0.025500000000000002,0.0321014018,5.38,-3.56,6.4512014385
2021-02-03 06:00:00,6.4755,1.6995,6.6948039926,0.0155,-0.0405,0.0433647322,6.46,1.74,6.6902316851,5.3955,-4.1505,6.8072072467,0.0155,-0.0405,0.0433647322,5.38,-4.11,6.7702658737
2021-02-03 06:30:00,7.047,1.1475,7.1398154913,0.037,-0.0625,0.0726309163,7.01,1.21,7.1136629102,6.217,-3.2525,7.0163983104,0.037,-0.0625,0.0726309163,6.18,-3.19,6.9547465806
2021-02-03 07:00:00,7.5245,1.5175,7.6759954729,0.0145,-0.052500000000000005,0.054465585500000004,7.51,1.57,7.6723529637,6.6745,-2.9125,7.2822803091,0.0145,-0.052500000000000005,0.054465585500000004,6.66,-2.86,7.2481169968
2021-02-03 07:30:00,8.102,1.7205,8.2826640793,0.012,-0.0095,0.015305227900000001,8.09,1.73,8.2729075904,7.232,-2.7395,7.733478147,0.012,-0.0095,0.015305227900000001,7.22,-2.73,7.7188924076
2021-02-03 08:00:00,8.69,2.24,8.9740570535,0.0,0.0,0.0,8.69,2.24,8.9740570535,7.79,-3.02,8.3549087368,0.0,0.0,0.0,7.79,-3.02,8.3549087368
2021-02-03 08:30:00,9.4555,2.345,9.7419456604,0.025500000000000002,-0.005,0.0259855729,9.43,2.35,9.718405219000001,8.6655,-2.855,9.1237007431,0.025500000000000002,-0.005,0.0259855729,8.64,-2.85,9.0979173441
2021-02-03 09:00:00,9.733,2.3975,10.0239361156,0.163,-0.0825,0.18268894330000002,9.57,2.48,9.8861165277,8.953,-2.9325,9.4210278234,0.163,-0.0825,0.18268894330000002,8.79,-2.85,9.2404870002
2021-02-03 09:30:00,9.8335,2.3810000000000002,10.1176520621,0.20350000000000001,-0.099,0.22630344670000002,9.63,2.48,9.9442093703,9.0435,-2.949,9.5121760523,0.20350000000000001,-0.099,0.22630344670000002,8.84,-2.85,9.2880622306
2021-02-03 10:00:00,9.793,2.3905,10.0805426069,0.553,-0.1495,0.5728518569000001,9.24,2.54,9.5827553449,9.003,-2.9395,9.4707269652,0.553,-0.1495,0.5728518569000001,8.45,-2.79,8.8986852962
2021-02-03 10:30:00,9.7865,2.4055,10.0777979986,0.7965,-0.1845,0.8175894446,8.99,2.59,9.3556506989,9.0065,-2.9745,9.4849719293,0.7965,-0.1845,0.8175894446,8.21,-2.79,8.671112962
2021-02-03 11:00:00,9.6755,2.5165,9.9974032879,0.7755000000000001,-0.21350000000000002,0.8043522238,8.9,2.73,9.3092910579,8.8955,-2.8635,9.3450282236,0.7755000000000001,-0.21350000000000002,0.8043522238,8.12,-2.65,8.5414811362
2021-02-03 11:30:00,9.478,1.328,9.570583472300001,1.118,-0.262,1.1482891622,8.36,1.5899999999999999,8.5098589883,8.938,-1.9420000000000002,9.1465407669,1.118,-0.262,1.1482891622,7.82,-1.6800000000000002,7.9984248449
2021-02-03 12:00:00,10.058,1.574,10.1804145299,0.968,-0.23600000000000002,0.9963533510000001,9.09,1.81,9.2684518664,9.538,-1.626,9.6756043739,0.968,-0.23600000000000002,0.9963533510000001,8.57,-1.3900000000000001,8.6819928588
2021-02-03 12:30:00,10.081,1.536,10.197345586,1.4809999999999999,-0.274,1.5061331282000001,8.6,1.81,8.7884071367,9.531,-1.6640000000000001,9.675167027,1.4809999999999999,-0.274,1.5061331282000001,8.05,-1.3900000000000001,8.1691248001
2021-02-03 13:00:00,10.0775,1.897,10.2544924423,1.1675,-0.203,1.1850169830000001,8.91,2.1,9.1541302154,9.4075,-2.103,9.6396921761,1.1675,-0.203,1.1850169830000001,8.24,-1.9,8.4562166481
2021-02-03 13:30:00,10.0785,2.316,10.341180699,1.6485,-0.28400000000000003,1.6727845797,8.43,2.6,8.8218422112,9.2885,-2.624,9.6520261215,1.6485,-0.28400000000000003,1.6727845797,7.64,-2.34,7.9903191426
2021-02-03 14:00:00,9.7075,2.2720000000000002,9.9698315056,1.3675,-0.23800000000000002,1.3880562849,8.34,2.51,8.7095177823,8.9175,-2.688,9.3138150212,1.3675,-0.23800000000000002,1.3880562849,7.55,-2.45,7.9375688973
2021-02-03 14:30:00,9.604,2.3045,9.8766156273,1.374,-0.20550000000000002,1.3892826386000001,8.23,2.51,8.6042431393,8.804,-2.6555,9.1957651259,1.374,-0.20550000000000002,1.3892826386000001,7.43,-2.45,7.8235158337
2021-02-03 15:00:00,9.646,2.3835,9.9361153501,1.326,-0.23650000000000002,1.3469254805,8.32,2.62,8.7227747879,8.846,-2.6465,9.2334001457,1.326,-0.23650000000000002,1.3469254805,7.52,-2.41,7.8967398336
2021-02-03 15:30:00,9.456,2.2615,9.7226703251,1.226,-0.1985,1.2419654786,8.23,2.46,8.5897904515,8.666,-2.8085,9.1097326113,1.226,-0.1985,1.2419654786,7.44,-2.61,7.8845228137
2021-02-03 16:00:00,9.303,1.287,9.3916014609,1.113,-0.183,1.1279441476,8.19,1.47,8.3208773576,8.693,-2.233,8.9752179918,1.113,-0.183,1.1279441476,7.58,-2.05,7.8523181291
2021-02-03 16:30:00,9.3035,1.1275,9.3715723601,1.6835,-0.1825,1.6933630739,7.62,1.31,7.7317850462,8.7235,-2.0325,8.9571484581,1.6835,-0.1825,1.6933630739,7.04,-1.85,7.2790177909
2021-02-03 17:00:00,8.793,0.846,8.833604304,1.133,-0.164,1.1448078441,7.66,1.01,7.7262992435,8.173,-2.2640000000000002,8.480779740100001,1.133,-0.164,1.1448078441,7.04,-2.1,7.346536599
2021-02-03 17:30:00,8.7605,0.639,8.7837737477,0.5005000000000001,-0.14100000000000001,0.5199819708,8.26,0.78,8.2967463502,8.1905,-2.481,8.5580167825,0.5005000000000001,-0.14100000000000001,0.5199819708,7.69,-2.34,8.0381403322
