Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-03 18:00:00,9.0025,0.5235000000000001,9.0177080514,0.2725,-0.1365,0.30477614740000003,8.73,0.66,8.7549129065,8.4425,-2.5765000000000002,8.8268997105,0.2725,-0.1365,0.30477614740000003,8.17,-2.44,8.5265761006
2021-02-03 18:30:00,9.208,0.5690000000000001,9.2255636684,0.028,-0.091,0.09521029360000001,9.18,0.66,9.2036949102,8.668,-2.531,9.0299604097,0.028,-0.091,0.09521029360000001,8.64,-2.44,8.9779284916
2021-02-03 19:00:00,9.11,0.6355000000000001,9.132138865,0.07,-0.0845,0.10972807300000001,9.04,0.72,9.068627239,8.56,-2.4445,8.9022008655,0.07,-0.0845,0.10972807300000001,8.49,-2.36,8.8119067176
2021-02-03 19:30:00,8.9875,0.6900000000000001,9.0139478726,0.2775,-0.13,0.3064412668,8.71,0.8200000000000001,8.7485141596,8.4375,-2.39,8.7694644221,0.2775,-0.13,0.3064412668,8.16,-2.26,8.4671837112
2021-02-03 20:00:00,8.8035,1.282,8.8963552228,0.1635,-0.138,0.21395385020000002,8.64,1.42,8.7559122883,8.0335,-3.088,8.6065594897,0.1635,-0.138,0.21395385020000002,7.87,-2.95,8.4047248616
2021-02-03 20:30:00,8.58,1.5505,8.7189707105,0.11,-0.1395,0.1776520476,8.47,1.69,8.6369554821,7.76,-3.1995,8.393711947,0.11,-0.1395,0.1776520476,7.65,-3.06,8.2393021549
2021-02-03 21:00:00,8.249,1.4895,8.3823988959,0.189,-0.1405,0.23550212310000002,8.06,1.63,8.2231684891,7.449,-3.3205,8.1555699525,0.189,-0.1405,0.23550212310000002,7.26,-3.18,7.9259068882
2021-02-03 21:30:00,7.8225,1.425,7.951234574,0.7925000000000001,-0.115,0.8008003809,7.03,1.54,7.1967006329,7.0225,-3.415,7.8088239351,0.7925000000000001,-0.115,0.8008003809,6.23,-3.3,7.0500283687
2021-02-03 22:00:00,7.5085,1.342,7.6274855785,0.8185,-0.138,0.8300519562,6.69,1.48,6.8517516009,6.6885,-3.528,7.5619320448,0.8185,-0.138,0.8300519562,5.87,-3.39,6.7785691706
2021-02-03 22:30:00,7.251,1.295,7.3657332289,0.781,-0.135,0.7925818570000001,6.47,1.43,6.626145184,6.411,-3.525,7.3161838413,0.781,-0.135,0.7925818570000001,5.63,-3.39,6.5718338384
2021-02-03 23:00:00,6.9845,1.2955,7.1036300931,0.8545,-0.1345,0.8650205200000001,6.13,1.43,6.2945849744,6.1645,-3.5645,7.1208651511,0.8545,-0.1345,0.8650205200000001,5.31,-3.43,6.3214713477
2021-02-03 23:30:00,6.782,1.227,6.8921007683,0.902,-0.14300000000000002,0.9132650218,5.88,1.37,6.0374912008,5.9719999999999995,-3.653,7.0006566121,0.902,-0.14300000000000002,0.9132650218,5.07,-3.51,6.1664414373
2021-02-04 00:00:00,6.537,0.9490000000000001,6.6055257172,0.747,-0.14100000000000001,0.7601907655,5.79,1.09,5.8917060348,5.627,-3.341,6.5441126213,0.747,-0.14100000000000001,0.7601907655,4.88,-3.2,5.8356147919
2021-02-04 00:30:00,6.383,0.8805000000000001,6.4434438967,0.793,-0.1395,0.8051765334000001,5.59,1.02,5.6822970707,5.503,-3.3895,6.4631044592,0.793,-0.1395,0.8051765334000001,4.71,-3.25,5.722464504
2021-02-04 01:00:00,6.2975,1.199,6.4106245601000005,0.6375000000000001,-0.14100000000000001,0.6529067698000001,5.66,1.34,5.8164594041,5.3475,-3.781,6.5491768376,0.6375000000000001,-0.14100000000000001,0.6529067698000001,4.71,-3.64,5.9526212713
2021-02-04 01:30:00,5.9995,1.131,6.1051749565,0.3895,-0.139,0.4135592461,5.61,1.27,5.751956189,5.0595,-3.959,6.4243459784,0.3895,-0.139,0.4135592461,4.67,-3.8200000000000003,6.0333489871
2021-02-04 02:00:00,5.491,0.453,5.5096542541,0.421,-0.137,0.4427301661,5.07,0.59,5.1042139454,4.631,-3.847,6.0204293867,0.421,-0.137,0.4427301661,4.21,-3.71,5.6114347541
2021-02-04 02:30:00,5.5635,0.4555,5.5821154144000005,0.3835,-0.1345,0.4064018947,5.18,0.59,5.2134921118,4.6935,-3.8445,6.0670522084,0.3835,-0.1345,0.4064018947,4.31,-3.71,5.6868444677
2021-02-04 03:00:00,5.648,0.5415,5.6738986817,0.468,-0.1385,0.4880637766,5.18,0.68,5.224442554,4.7780000000000005,-3.7285,6.0606102209,0.468,-0.1385,0.4880637766,4.31,-3.59,5.609295856
2021-02-04 03:30:00,5.5435,0.539,5.5696421115,0.2635,-0.14100000000000001,0.2988532248,5.28,0.68,5.3236077992,4.6835,-3.731,5.987949002,0.2635,-0.14100000000000001,0.2988532248,4.42,-3.59,5.6942514872
2021-02-04 04:00:00,5.726,0.6855,5.7668870502,0.046,-0.10450000000000001,0.1141763986,5.68,0.79,5.7346752306,4.896,-3.7445,6.1637728909,0.046,-0.10450000000000001,0.1141763986,4.85,-3.64,6.0640003298
2021-02-04 04:30:00,5.787,0.731,5.8329863706000005,0.007,-0.059000000000000004,0.0594138031,5.78,0.79,5.8337380812,4.937,-3.699,6.1690007295000004,0.007,-0.059000000000000004,0.0594138031,4.93,-3.64,6.1281726477
2021-02-04 05:00:00,5.7515,0.664,5.7897019137,0.0115,-0.066,0.0669944028,5.74,0.73,5.7862336628,4.9015,-3.766,6.181218185,0.0115,-0.066,0.0669944028,4.89,-3.7,6.1320551204000004
2021-02-04 05:30:00,6.0135,0.743,6.0592269515,0.0335,-0.067,0.0749082772,5.98,0.81,6.0346085209,5.1535,-3.657,6.3191938766,0.0335,-0.067,0.0749082772,5.12,-3.59,6.2531991812
2021-02-04 06:00:00,6.177,0.7805000000000001,6.2261151009,0.097,-0.0695,0.1193283286,6.08,0.85,6.1391286027,5.307,-3.5595,6.3901713005000005,0.097,-0.0695,0.1193283286,5.21,-3.49,6.2709010517
2021-02-04 06:30:00,6.901,1.6695,7.1000726229,0.241,-0.0805,0.2540890592,6.66,1.75,6.8860801622,5.871,-4.0505,7.1326847154,0.241,-0.0805,0.2540890592,5.63,-3.9699999999999998,6.8889621860000005
2021-02-04 07:00:00,7.253,1.6145,7.4305194468,0.123,-0.1355,0.1830006831,7.13,1.75,7.3416210744,6.303,-3.6255,7.2713175732,0.123,-0.1355,0.1830006831,6.18,-3.49,7.0973586636
2021-02-04 07:30:00,7.9935,2.0875,8.2615796613,0.21350000000000002,-0.1125,0.2413265423,7.78,2.2,8.0850726651,7.0035,-3.4825,7.8215611293,0.21350000000000002,-0.1125,0.2413265423,6.79,-3.37,7.580303424
2021-02-04 08:00:00,8.4275,1.9415,8.6482471345,0.1075,-0.0685,0.1274696042,8.32,2.01,8.559351611,7.5275,-2.9585,8.0880144968,0.1075,-0.0685,0.1274696042,7.42,-2.89,7.962945435
2021-02-04 08:30:00,9.1805,2.0415,9.4047489334,0.1605,-0.0685,0.1745064469,9.02,2.11,9.2635036568,8.3605,-2.5185,8.7315979351,0.1605,-0.0685,0.1745064469,8.2,-2.45,8.5581832184
2021-02-04 09:00:00,9.621,2.305,9.8932636678,0.291,-0.085,0.3031600237,9.33,2.39,9.6312512167,8.751,-2.625,9.1362260261,0.291,-0.085,0.3031600237,8.46,-2.54,8.83307421
2021-02-04 09:30:00,9.88,2.7485,10.2551768512,0.27,-0.12150000000000001,0.2960781147,9.61,2.87,10.0294067621,8.89,-3.1215,9.4220943664,0.27,-0.12150000000000001,0.2960781147,8.62,-3.0,9.1271244102
2021-02-04 10:00:00,9.8675,2.184,10.1063055688,0.3275,-0.096,0.34128031000000003,9.54,2.2800000000000002,9.8086696346,9.0675,-2.606,9.4345531028,0.3275,-0.096,0.34128031000000003,8.74,-2.51,9.0932777369
2021-02-04 10:30:00,9.9215,2.202,10.1629211475,0.24150000000000002,-0.078,0.25378386470000003,9.68,2.2800000000000002,9.9448881341,9.1315,-2.648,9.5076914259,0.24150000000000002,-0.078,0.25378386470000003,8.89,-2.5700000000000003,9.2540261508
2021-02-04 11:00:00,10.076,2.1845,10.310083232,0.296,-0.0955,0.31102451670000003,9.78,2.2800000000000002,10.0422507437,9.296,-2.7655000000000003,9.698639402,0.296,-0.0955,0.31102451670000003,9.0,-2.67,9.3876993987
2021-02-04 11:30:00,13.597,2.743,13.8709213104,0.23700000000000002,-0.077,0.24919470300000002,13.36,2.8200000000000003,13.6543765877,5.397,-3.347,6.3505919409,0.23700000000000002,-0.077,0.24919470300000002,5.16,-3.27,6.108886969
2021-02-04 12:00:00,20.2305,4.297,20.6818117981,0.2005,-0.073,0.21337584210000002,20.03,4.37,20.5011658205,-0.7295,-4.103,4.1673467878,0.2005,-0.073,0.21337584210000002,-0.93,-4.03,4.1359158599
2021-02-04 12:30:00,20.6365,4.6035,21.1437306193,0.1365,-0.0765,0.15647523770000002,20.5,4.68,21.0274201936,-0.7935,-4.0565,4.1333805172,0.1365,-0.0765,0.15647523770000002,-0.93,-3.98,4.0872117635
2021-02-04 13:00:00,20.3955,4.2635,20.836358907,0.3755,-0.10650000000000001,0.3903107736,20.02,4.37,20.4913957553,-0.5545,-4.1565,4.1933235625,0.3755,-0.10650000000000001,0.3903107736,-0.93,-4.05,4.1554061173
2021-02-04 13:30:00,12.283,2.6935000000000002,12.5748571065,0.263,-0.0465,0.2670791081,12.02,2.74,12.3283413321,7.313,-3.2065,7.9850868029,0.263,-0.0465,0.2670791081,7.05,-3.16,7.7258074012
2021-02-04 14:00:00,9.795,1.4815,9.9064053647,0.505,-0.1285,0.5210923623,9.29,1.6099999999999999,9.428478138100001,9.185,-2.5085,9.5213863093,0.505,-0.1285,0.5210923623,8.68,-2.38,9.0003777698
2021-02-04 14:30:00,9.1585,1.121,9.2268501261,0.40850000000000003,-0.099,0.4203251717,8.75,1.22,8.8346420414,8.6385,-2.229,8.9214417697,0.40850000000000003,-0.099,0.4203251717,8.23,-2.13,8.5011646261
2021-02-04 15:00:00,9.253,1.7365,9.4145335121,0.273,-0.0835,0.28548423770000003,8.98,1.82,9.162576057,8.433,-2.9335,8.9286567439,0.273,-0.0835,0.28548423770000003,8.16,-2.85,8.6433847537
2021-02-04 15:30:00,9.2065,1.6105,9.3463015413,0.28650000000000003,-0.08950000000000001,0.3001541271,8.92,1.7000000000000002,9.0805506441,8.3965,-3.0395,8.9297129013,0.28650000000000003,-0.08950000000000001,0.3001541271,8.11,-2.95,8.629866742899999
2021-02-04 16:00:00,9.182,1.568,9.3149207189,0.212,-0.07200000000000001,0.2238928315,8.97,1.6400000000000001,9.1186895988,8.362,-3.062,8.9049923077,0.212,-0.07200000000000001,0.2238928315,8.15,-2.99,8.6811635165
2021-02-04 16:30:00,9.163,1.6435,9.3092245246,0.14300000000000002,-0.08650000000000001,0.16712644910000002,9.02,1.73,9.1844052611,8.343,-2.9565,8.8513581585,0.14300000000000002,-0.08650000000000001,0.16712644910000002,8.2,-2.87,8.6877442412
2021-02-04 17:00:00,8.836500000000001,1.4125,8.9486808246,0.1965,-0.0675,0.2077703059,8.64,1.48,8.7658428003,8.0065,-3.0775,8.5775899004,0.1965,-0.0675,0.2077703059,7.8100000000000005,-3.01,8.3699581839
2021-02-04 17:30:00,8.92,1.674,9.0757190349,0.11,-0.066,0.1282809417,8.81,1.74,8.9801837398,7.98,-3.386,8.6686444154,0.11,-0.066,0.1282809417,7.87,-3.32,8.5416216259
2021-02-04 18:00:00,8.8865,0.9135000000000001,8.9333288588,0.0765,-0.0465,0.08952373990000001,8.81,0.96,8.862149852,8.2365,-3.0465,8.7818616762,0.0765,-0.0465,0.08952373990000001,8.16,-3.0,8.6939979296
2021-02-04 18:30:00,8.95,0.46,8.9618134326,0.0,0.0,0.0,8.95,0.46,8.9618134326,8.4,-2.45,8.75,0.0,0.0,0.0,8.4,-2.45,8.75
2021-02-04 19:00:00,8.95,0.5700000000000001,8.96813247,0.0,0.0,0.0,8.95,0.5700000000000001,8.96813247,8.4,-2.32,8.7144936743,0.0,0.0,0.0,8.4,-2.32,8.7144936743
2021-02-04 19:30:00,8.88,1.19,8.9593805589,0.0,0.0,0.0,8.88,1.19,8.9593805589,8.14,-2.92,8.647889916,0.0,0.0,0.0,8.14,-2.92,8.647889916
2021-02-04 20:00:00,8.78,1.5,8.9072105622,0.0,0.0,0.0,8.78,1.5,8.9072105622,7.94,-3.1,8.5237081133,0.0,0.0,0.0,7.94,-3.1,8.5237081133
2021-02-04 20:30:00,8.49,1.499,8.6213166628,0.0,-0.001,0.001,8.49,1.5,8.6214905904,7.63,-3.241,8.2898118797,0.0,-0.001,0.001,7.63,-3.24,8.2894209689
2021-02-04 21:00:00,8.3705,1.528,8.5088221423,0.0005,-0.012,0.012010412100000001,8.37,1.54,8.5104935227,7.5705,-3.202,8.219809867,0.0005,-0.012,0.012010412100000001,7.57,-3.19,8.214681978
2021-02-04 21:30:00,7.967,1.379,8.0854641178,0.037,-0.031,0.0482700735,7.93,1.4100000000000001,8.0543776917,7.127,-3.371,7.8840199136999995,0.037,-0.031,0.0482700735,7.09,-3.34,7.8373273506
2021-02-04 22:00:00,7.5295,1.173,7.6203214663,0.0195,-0.007,0.020718349400000002,7.51,1.18,7.6021378572,6.7095,-3.627,7.6270911395,0.0195,-0.007,0.020718349400000002,6.69,-3.62,7.6066089685
2021-02-04 22:30:00,7.2865,1.216,7.3872686597,0.006500000000000001,-0.004,0.0076321688,7.28,1.22,7.3815174592,6.4565,-3.624,7.4040372939,0.006500000000000001,-0.004,0.0076321688,6.45,-3.62,7.396411292
2021-02-04 23:00:00,7.149,1.305,7.2671332725,0.049,-0.005,0.0492544414,7.1,1.31,7.2198407185,6.329,-3.625,7.2936181693,0.049,-0.005,0.0492544414,6.28,-3.62,7.248641252
2021-02-04 23:30:00,6.913,1.244,7.0240376565,0.083,-0.066,0.10604244430000001,6.83,1.31,6.9544949493,6.113,-3.536,7.0620156471,0.083,-0.066,0.10604244430000001,6.03,-3.47,6.9571402171
2021-02-05 00:00:00,6.569,0.9550000000000001,6.6380558901,0.11900000000000001,-0.065,0.13559498520000002,6.45,1.02,6.5301531376,5.689,-3.485,6.6715774746,0.11900000000000001,-0.065,0.13559498520000002,5.57,-3.42,6.536153303
2021-02-05 00:30:00,6.395,0.8385,6.4497369908,0.005,-0.0115,0.0125399362,6.39,0.85,6.4462857523,5.525,-3.4715,6.5251005548,0.005,-0.0115,0.0125399362,5.52,-3.46,6.5147524895
2021-02-05 01:00:00,6.392,0.885,6.4529752053,0.002,-0.035,0.0350570963,6.39,0.92,6.4558887847,5.522,-3.495,6.5350982395,0.002,-0.035,0.0350570963,5.52,-3.46,6.5147524895
2021-02-05 01:30:00,6.3085,0.8985000000000001,6.3721640359,0.018500000000000003,-0.021500000000000002,0.0283637092,6.29,0.92,6.3569253574,5.4385,-3.4815,6.4574084972,0.018500000000000003,-0.021500000000000002,0.0283637092,5.42,-3.46,6.430241053
2021-02-05 02:00:00,6.1505,0.855,6.2096437297,0.0205,-0.065,0.0681560709,6.13,0.92,6.1986530795,5.2905,-3.525,6.3572804917,0.0205,-0.065,0.0681560709,5.27,-3.46,6.304323913
2021-02-05 02:30:00,6.0115,0.7805000000000001,6.0619561612,0.0815,-0.0695,0.1071097568,5.93,0.85,5.9906093179,5.1615,-3.6495,6.3213869127,0.0815,-0.0695,0.1071097568,5.08,-3.58,6.2147244509
2021-02-05 03:00:00,5.892,0.781,5.9435364052,0.092,-0.069,0.115,5.8,0.85,5.8619535993,5.042,-3.649,6.2239027145,0.092,-0.069,0.115,4.95,-3.58,6.1089197081
2021-02-05 03:30:00,5.6265,0.7355,5.6743689076,0.24650000000000002,-0.1145,0.2717949595,5.38,0.85,5.4467329657,4.7865,-3.7545,6.0833257763,0.24650000000000002,-0.1145,0.2717949595,4.54,-3.64,5.8190377211
2021-02-05 04:00:00,5.63,0.7595000000000001,5.6809981737,0.2,-0.09050000000000001,0.21952277790000002,5.43,0.85,5.4961259083,4.79,-3.7305,6.0713038344,0.2,-0.09050000000000001,0.21952277790000002,4.59,-3.64,5.8581311013
2021-02-05 04:30:00,5.945,0.935,6.0180769354,0.385,-0.085,0.3942714801,5.5600000000000005,1.02,5.6527869233,5.095,-3.575,6.2241184115,0.385,-0.085,0.3942714801,4.71,-3.49,5.8620986003
2021-02-05 05:00:00,6.021,0.9550000000000001,6.0962665624,0.311,-0.105,0.3282468583,5.71,1.06,5.8075554238,5.161,-3.535,6.2555691987,0.311,-0.105,0.3282468583,4.85,-3.43,5.9403198567
2021-02-05 05:30:00,6.2375,1.01,6.318742458,0.3075,-0.12,0.33008521630000004,5.93,1.13,6.0367043989,5.3775,-3.44,6.383659315,0.3075,-0.12,0.33008521630000004,5.07,-3.32,6.0603052728
2021-02-05 06:00:00,6.5055,1.0865,6.5956055446,0.3355,-0.1335,0.36108517,6.17,1.22,6.2894594362,5.6255,-3.3035,6.5237537124,0.3355,-0.1335,0.36108517,5.29,-3.17,6.1670900756
2021-02-05 06:30:00,7.188,1.455,7.3337827211,0.34800000000000003,-0.135,0.3732680002,6.84,1.5899999999999999,7.0223713943,6.328,-3.135,7.0619975219,0.34800000000000003,-0.135,0.3732680002,5.98,-3.0,6.6903213675
2021-02-05 07:00:00,7.5845,1.5645,7.7441784909999996,0.2645,-0.1355,0.2971876512,7.32,1.7000000000000002,7.5148120402,6.7445,-2.8755,7.3319015610000005,0.2645,-0.1355,0.2971876512,6.48,-2.74,7.0354815045
2021-02-05 07:30:00,7.961,1.8559999999999999,8.1744881797,0.381,-0.134,0.4038774567,7.58,1.99,7.8368679968,7.041,-2.984,7.6472175986,0.381,-0.134,0.4038774567,6.66,-2.85,7.2441769719
2021-02-05 08:00:00,8.3705,2.527,8.7436262071,0.4305,-0.133,0.45057657510000004,7.94,2.66,8.3737207978,7.2905,-3.543,8.1058151502,0.4305,-0.133,0.45057657510000004,6.86,-3.41,7.6607897765
2021-02-05 08:30:00,8.734,2.202,9.0073059235,0.47400000000000003,-0.138,0.4936800583,8.26,2.34,8.5850567849,7.864,-3.078,8.444914446,0.47400000000000003,-0.138,0.4936800583,7.39,-2.94,7.9533452081
2021-02-05 09:00:00,8.9325,1.9865,9.1507233867,0.3025,-0.0935,0.3166204352,8.63,2.08,8.8771222815,8.1125,-2.9335,8.6265913604,0.3025,-0.0935,0.3166204352,7.8100000000000005,-2.84,8.3103369366
2021-02-05 09:30:00,9.2265,1.931,9.4264024553,0.3165,-0.079,0.3262104382,8.91,2.01,9.1339038751,8.3965,-2.879,8.8763648669,0.3165,-0.079,0.3262104382,8.08,-2.8,8.5513975466
2021-02-05 10:00:00,9.4495,2.0155,9.6620541553,0.5395,-0.10450000000000001,0.5495275243000001,8.91,2.12,9.1587389962,8.6195,-2.6645,9.0219366269,0.5395,-0.10450000000000001,0.5495275243000001,8.08,-2.56,8.4758480402
2021-02-05 10:30:00,9.464,2.0315,9.6795809956,1.174,-0.20850000000000002,1.1923708525,8.29,2.24,8.5872987604,8.644,-2.7085,9.0584053922,1.174,-0.20850000000000002,1.1923708525,7.47,-2.5,7.8772393641
2021-02-05 11:00:00,9.3755,2.032,9.5931759209,1.1955,-0.248,1.2209521899,8.18,2.2800000000000002,8.4918078169,8.5355,-2.668,8.9427615561,1.1955,-0.248,1.2209521899,7.34,-2.42,7.728648006
2021-02-05 11:30:00,9.503,2.543,9.837370482,0.733,-0.177,0.7540676362000001,8.77,2.7199999999999998,9.1821184919,8.503,-3.237,9.0983063259,0.733,-0.177,0.7540676362000001,7.77,-3.06,8.3508382813
2021-02-05 12:00:00,9.5675,2.8535,9.9839630658,0.6175,-0.1365,0.6324069101,8.95,2.99,9.4362386574,8.4875,-3.5465,9.1986585163,0.6175,-0.1365,0.6324069101,7.87,-3.41,8.577004139
2021-02-05 12:30:00,9.4005,2.043,9.6199401895,0.5305,-0.147,0.550490009,8.87,2.19,9.1363559475,8.5705,-2.887,9.0436850481,0.5305,-0.147,0.550490009,8.04,-2.74,8.4940685187
2021-02-05 13:00:00,9.197,1.9155000000000002,9.394357309,0.397,-0.0945,0.40809220770000004,8.8,2.01,9.0266328163,8.397,-2.9145000000000003,8.8884148896,0.397,-0.0945,0.40809220770000004,8.0,-2.8200000000000003,8.4824760536
2021-02-05 13:30:00,9.442,2.0385,9.6595468967,0.502,-0.12150000000000001,0.5164941916,8.94,2.16,9.197238716,8.652,-2.8315,9.1035430603,0.502,-0.12150000000000001,0.5164941916,8.15,-2.71,8.588748453600001
2021-02-05 14:00:00,9.3285,2.0625,9.5537855586,0.34850000000000003,-0.0975,0.3618818868,8.98,2.16,9.2361247285,8.5485,-2.8775,9.0198036841,0.34850000000000003,-0.0975,0.3618818868,8.2,-2.7800000000000002,8.6584294188
2021-02-05 14:30:00,9.258,2.1005,9.4932957528,0.598,-0.11950000000000001,0.6098231301,8.66,2.22,8.9400223713,8.468,-2.8995,8.9506493759,0.598,-0.11950000000000001,0.6098231301,7.87,-2.7800000000000002,8.3465741475
2021-02-05 15:00:00,9.1335,1.605,9.273448509,0.3435,-0.085,0.3538604951,8.79,1.69,8.9509887722,8.4735,-2.565,8.8532156446,0.3435,-0.085,0.3538604951,8.13,-2.48,8.499841175
2021-02-05 15:30:00,8.7075,1.021,8.7671544557,0.23750000000000002,-0.089,0.2536281727,8.47,1.11,8.5424235437,8.1675,-2.169,8.4505986326,0.23750000000000002,-0.089,0.2536281727,7.93,-2.08,8.1982498132
2021-02-05 16:00:00,8.3085,0.8095,8.347841787,0.2185,-0.07050000000000001,0.22959202950000002,8.09,0.88,8.1377208111,7.7385,-2.5005,8.1324585766,0.2185,-0.07050000000000001,0.22959202950000002,7.52,-2.43,7.9028665685
2021-02-05 16:30:00,8.2035,1.4635,8.3330213308,0.2335,-0.0565,0.2402384232,7.97,1.52,8.1136489941,7.3635,-3.3565,8.0924177166,0.2335,-0.0565,0.2402384232,7.13,-3.3,7.8566468675
2021-02-05 17:00:00,8.2145,1.4935,8.3491647786,0.5245000000000001,-0.08650000000000001,0.5315848944,7.69,1.58,7.8506369168,7.3445,-3.2265,8.0219687421,0.5245000000000001,-0.08650000000000001,0.5315848944,6.82,-3.14,7.508128928
2021-02-05 17:30:00,8.237,1.274,8.3349412116,0.427,-0.116,0.44247598800000004,7.8100000000000005,1.3900000000000001,7.9327296689,7.3870000000000005,-3.4859999999999998,8.1682290002,0.427,-0.116,0.44247598800000004,6.96,-3.37,7.7329489847
2021-02-05 18:00:00,8.4665,1.2135,8.5530231205,0.2265,-0.0665,0.2360603736,8.24,1.28,8.3388248573,7.6365,-3.4865,8.394749222,0.2265,-0.0665,0.2360603736,7.41,-3.42,8.1611580061
2021-02-05 18:30:00,8.4385,1.1855,8.521366821099999,0.3285,-0.0945,0.34182232230000004,8.11,1.28,8.2103897593,7.6385000000000005,-3.7245,8.4981517108,0.3285,-0.0945,0.34182232230000004,7.31,-3.63,8.1616787489
2021-02-05 19:00:00,8.16,0.8315,8.2022553149,0.21,-0.0785,0.2241924397,7.95,0.91,8.0019122715,7.34,-3.8985000000000003,8.3110710652,0.21,-0.0785,0.2241924397,7.13,-3.8200000000000003,8.0888379882
2021-02-05 19:30:00,8.2015,1.035,8.2665486904,0.021500000000000002,-0.055,0.0590529423,8.18,1.09,8.2523027089,7.3015,-3.875,8.2660466518,0.021500000000000002,-0.055,0.0590529423,7.28,-3.8200000000000003,8.2213624175
2021-02-05 20:00:00,8.1095,1.196,8.1972194219,0.0195,-0.064,0.0669047831,8.09,1.26,8.187533206,7.1995000000000005,-3.664,8.0782235826,0.0195,-0.064,0.0669047831,7.18,-3.6,8.0319611553
2021-02-05 20:30:00,7.7535,0.877,7.8029411923000005,0.0035,-0.033,0.033185087,7.75,0.91,7.8032429156,6.9135,-3.533,7.763927566,0.0035,-0.033,0.033185087,6.91,-3.5,7.745844047
2021-02-05 21:00:00,7.32,0.64,7.3479248771,0.0,0.0,0.0,7.32,0.64,7.3479248771,6.49,-3.79,7.5155971153,0.0,0.0,0.0,6.49,-3.79,7.5155971153
2021-02-05 21:30:00,6.82,0.37,6.8300292825,0.0,0.0,0.0,6.82,0.37,6.8300292825,6.0,-4.08,7.2557838998,0.0,0.0,0.0,6.0,-4.08,7.2557838998
2021-02-05 22:00:00,6.42,0.28,6.4261030182,0.0,0.0,0.0,6.42,0.28,6.4261030182,5.5600000000000005,-4.14,6.9320415463,0.0,0.0,0.0,5.5600000000000005,-4.14,6.9320415463
2021-02-05 22:30:00,6.23,0.1955,6.233066681,0.0,-0.0045000000000000005,0.0045000000000000005,6.23,0.2,6.2332094462,5.35,-3.9845,6.6707376091,0.0,-0.0045000000000000005,0.0045000000000000005,5.35,-3.98,6.6680506897
2021-02-05 23:00:00,5.984,0.1915,5.9870634079,0.004,-0.0585,0.058636592700000004,5.98,0.25,5.9852234712,5.124,-4.0385,6.5241749095,0.004,-0.0585,0.058636592700000004,5.12,-3.98,6.484967232
2021-02-05 23:30:00,5.7785,0.185,5.7814606502,0.0085,-0.065,0.0655534133,5.77,0.25,5.7754134051,4.9385,-4.045,6.3836358958,0.0085,-0.065,0.0655534133,4.93,-3.98,6.3360318812
2021-02-06 00:00:00,5.562,0.181,5.5649442944,0.012,-0.069,0.0700357052,5.55,0.25,5.5556277773,4.742,-4.299,6.4006222354,0.012,-0.069,0.0700357052,4.73,-4.23,6.3455338625
2021-02-06 00:30:00,5.3215,0.1315,5.3231245054,0.0115,-0.0685,0.06945862080000001,5.31,0.2,5.3137651435,4.4715,-4.2985,6.20253291,0.0115,-0.0685,0.06945862080000001,4.46,-4.23,6.1469097927
2021-02-06 01:00:00,5.2515,0.135,5.2532349319,0.0115,-0.065,0.066009469,5.24,0.2,5.2438154048,4.4015,-4.235,6.1080624792,0.0115,-0.065,0.066009469,4.39,-4.17,6.0548327805
2021-02-06 01:30:00,5.139,0.135,5.1407728991,0.009000000000000001,-0.065,0.0656201189,5.13,0.2,5.1338971552,4.309,-4.305,6.0910184698,0.009000000000000001,-0.065,0.0656201189,4.3,-4.24,6.0388409484
2021-02-06 02:00:00,5.001,0.134,5.0027949188,0.011,-0.066,0.0669103878,4.99,0.2,4.9940064077,4.181,-4.346,6.0306282426,0.011,-0.066,0.0669103878,4.17,-4.28,5.9755585513
2021-02-06 02:30:00,4.803,0.1145,4.8043646042,0.003,-0.035500000000000004,0.0356265351,4.8,0.15,4.8023431781,3.973,-4.3155,5.8658562248,0.003,-0.035500000000000004,0.0356265351,3.9699999999999998,-4.28,5.8377478534
2021-02-06 03:00:00,4.85,0.14400000000000002,4.852137261,0.0,-0.006,0.006,4.85,0.15,4.8523190332,4.02,-4.286,5.8762399543,0.0,-0.006,0.006,4.02,-4.28,5.8718651211
2021-02-06 03:30:00,4.851,0.1875,4.8546222562,0.001,-0.0325,0.032515381,4.85,0.22,4.8549871267,4.021,-4.3125,5.8962782541,0.001,-0.0325,0.032515381,4.02,-4.28,5.8718651211
2021-02-06 04:00:00,4.78,-0.039,4.7801590978,0.0,-0.009000000000000001,0.009000000000000001,4.78,-0.03,4.7800941413,3.91,-4.019,5.6071794157,0.0,-0.009000000000000001,0.009000000000000001,3.91,-4.01,5.600732095
2021-02-06 04:30:00,4.78,-0.07,4.7805125248,0.0,0.0,0.0,4.78,-0.07,4.7805125248,3.91,-4.01,5.600732095,0.0,0.0,0.0,3.91,-4.01,5.600732095
2021-02-06 05:00:00,4.85,-0.18,4.8533390568,0.0,0.0,0.0,4.85,-0.18,4.8533390568,3.98,-3.92,5.586304682,0.0,0.0,0.0,3.98,-3.92,5.586304682
2021-02-06 05:30:00,5.03,-0.18,5.0332196455,0.0,0.0,0.0,5.03,-0.18,5.0332196455,4.16,-3.92,5.7159426169,0.0,0.0,0.0,4.16,-3.92,5.7159426169
2021-02-06 06:00:00,5.11,-0.18,5.1131692716,0.0,0.0,0.0,5.11,-0.18,5.1131692716,4.24,-3.83,5.7137115783,0.0,0.0,0.0,4.24,-3.83,5.7137115783
2021-02-06 06:30:00,5.4,0.28,5.4072543865,0.0,0.0,0.0,5.4,0.28,5.4072543865,4.41,-4.2,6.09,0.0,0.0,0.0,4.41,-4.2,6.09
2021-02-06 07:00:00,5.71,0.74,5.7577512972000005,0.0,0.0,0.0,5.71,0.74,5.7577512972000005,4.63,-4.41,6.3941379403,0.0,0.0,0.0,4.63,-4.41,6.3941379403
2021-02-06 07:30:00,5.93,0.96,6.0072040085,0.0,0.0,0.0,5.93,0.96,6.0072040085,4.88,-4.47,6.6178017498,0.0,0.0,0.0,4.88,-4.47,6.6178017498
2021-02-06 08:00:00,6.1,1.03,6.1863478725,0.0,0.0,0.0,6.1,1.03,6.1863478725,5.06,-4.28,6.6273675015,0.0,0.0,0.0,5.06,-4.28,6.6273675015
2021-02-06 08:30:00,6.311,0.35550000000000004,6.3210047659,0.011,-0.0145,0.0182002747,6.3,0.37,6.3108557264,5.491,-3.6945,6.6181879129,0.011,-0.0145,0.0182002747,5.48,-3.68,6.6009696257
2021-02-06 09:00:00,6.5465,0.36250000000000004,6.5565286928,0.036500000000000005,-0.007500000000000001,0.0372625818,6.51,0.37,6.5205061153,5.7165,-3.5775,6.7436546842,0.036500000000000005,-0.007500000000000001,0.0372625818,5.68,-3.5700000000000003,6.7087480203
2021-02-06 09:30:00,6.6745,0.3215,6.6822385845,0.3345,-0.0485,0.3379977811,6.34,0.37,6.3507873528,5.8445,-3.5185,6.8218782238,0.3345,-0.0485,0.3379977811,5.51,-3.47,6.5116050249
2021-02-06 10:00:00,6.8435,0.393,6.8547750692000005,0.6235,-0.08700000000000001,0.6295405070000001,6.22,0.48,6.2384934079,6.0035,-3.597,6.9986013781,0.6235,-0.08700000000000001,0.6295405070000001,5.38,-3.51,6.4237450136
2021-02-06 10:30:00,6.8885000000000005,0.398,6.899988134,0.5785,-0.082,0.5842826799,6.31,0.48,6.3282304004,6.0485,-3.592,7.034686649,0.5785,-0.082,0.5842826799,5.47,-3.51,6.4993076554
2021-02-06 11:00:00,6.892,0.38,6.9024679643999995,0.672,-0.1,0.6793997351000001,6.22,0.48,6.2384934079,6.062,-3.5700000000000003,7.0351079594,0.672,-0.1,0.6793997351000001,5.39,-3.47,6.4103822039
2021-02-06 11:30:00,7.012,0.49250000000000005,7.029274518,0.532,-0.0775,0.5376153365,6.48,0.5700000000000001,6.5050211376,6.162,-3.4775,7.0755388664,0.532,-0.0775,0.5376153365,5.63,-3.4,6.5769977953000005
2021-02-06 12:00:00,6.9755,0.6845,7.0090042445,0.3755,-0.0555,0.3795793725,6.6,0.74,6.6413552834,6.1555,-3.8255,7.2473878398,0.3755,-0.0555,0.3795793725,5.78,-3.77,6.900818792
2021-02-06 12:30:00,6.8629999999999995,0.435,6.8767720625,0.393,-0.065,0.3983390516,6.47,0.5,6.4892911785,6.073,-3.835,7.1825172468,0.393,-0.065,0.3983390516,5.68,-3.77,6.8172795161
2021-02-06 13:00:00,7.012,0.5035000000000001,7.0300537871,0.462,-0.0665,0.4667614487,6.55,0.5700000000000001,6.5747547483,6.212,-3.8365,7.3012106017,0.462,-0.0665,0.4667614487,5.75,-3.77,6.8757108723
2021-02-06 13:30:00,6.984,0.545,7.0052324016,0.434,-0.075,0.4404327417,6.55,0.62,6.5792780759,6.184,-3.8449999999999998,7.2818871867,0.434,-0.075,0.4404327417,5.75,-3.77,6.8757108723
2021-02-06 14:00:00,6.7735,0.498,6.7917822587,0.5135000000000001,-0.122,0.5277937571,6.26,0.62,6.2906279496,5.9835,-3.932,7.1598111882,0.5135000000000001,-0.122,0.5277937571,5.47,-3.81,6.66610831
2021-02-06 14:30:00,6.605,0.305,6.6120382637,0.535,-0.115,0.5472202482,6.07,0.42,6.0845131276,5.765,-3.8449999999999998,6.9295923401,0.535,-0.115,0.5472202482,5.23,-3.73,6.4238461999
2021-02-06 15:00:00,6.5795,0.3635,6.5895335571,0.5095000000000001,-0.10650000000000001,0.5205117674,6.07,0.47000000000000003,6.0881688544,5.7395,-3.7965,6.8815167296,0.5095000000000001,-0.10650000000000001,0.5205117674,5.23,-3.69,6.4007030864
2021-02-06 15:30:00,6.535,0.331,6.5433772625,0.855,-0.139,0.8662251439,5.68,0.47000000000000003,5.6994122504,5.705,-3.829,6.87082717,0.855,-0.139,0.8662251439,4.85,-3.69,6.0941447308
2021-02-06 16:00:00,6.499,0.3245,6.5070962225999995,0.5690000000000001,-0.0855,0.5753879126,5.93,0.41000000000000003,5.9441567947,5.6690000000000005,-3.8155,6.8334179771,0.5690000000000001,-0.0855,0.5753879126,5.1,-3.73,6.3184570901
2021-02-06 16:30:00,6.7275,1.0515,6.8091782544,0.5575,-0.0985,0.5661347013,6.17,1.15,6.2762568462,5.7375,-4.4085,7.2355910954,0.5575,-0.0985,0.5661347013,5.18,-4.31,6.7385829371
2021-02-06 17:00:00,6.7825,0.4635,6.7983187995000005,0.3025,-0.0665,0.3097232636,6.48,0.53,6.5016382551,5.9825,-4.0065,7.2001630884,0.3025,-0.0665,0.3097232636,5.68,-3.94,6.9127418583
2021-02-06 17:30:00,6.8405000000000005,0.3135,6.8476800816,0.6205,-0.1265,0.6332633733,6.22,0.44,6.2355432803,6.0305,-4.0665,7.2734690829,0.6205,-0.1265,0.6332633733,5.41,-3.94,6.6926601587
2021-02-06 18:00:00,7.162,0.32,7.1691452768,0.532,-0.12,0.5453659322000001,6.63,0.44,6.6445842609,6.372,-4.06,7.5555267189,0.532,-0.12,0.5453659322000001,5.84,-3.94,7.0447995003
2021-02-06 18:30:00,7.0925,0.246,7.0967649144,0.4025,-0.134,0.4242195776,6.69,0.38,6.7007835363,6.2725,-4.074,7.4794205825,0.4025,-0.134,0.4242195776,5.87,-3.94,7.0696888192
2021-02-06 19:00:00,7.1035,0.249,7.1078627765,0.6435000000000001,-0.131,0.6566987513,6.46,0.38,6.4711668191000005,6.2835,-4.021,7.4599472686,0.6435000000000001,-0.131,0.6566987513,5.64,-3.89,6.8514013165000005
2021-02-06 19:30:00,6.838,0.1665,6.8400267726,1.168,-0.1335,1.1756046317,5.67,0.30000000000000004,5.6779309612,6.028,-4.0235,7.2474365296,1.168,-0.1335,1.1756046317,4.86,-3.89,6.2250863448
2021-02-06 20:00:00,6.4865,0.11750000000000001,6.4875641423,1.4565000000000001,-0.1325,1.4625144444,5.03,0.25,5.0362088916,5.6365,-3.9625,6.8899592524,1.4565000000000001,-0.1325,1.4625144444,4.18,-3.83,5.6693297664
2021-02-06 20:30:00,6.3305,0.47800000000000004,6.3485206348,0.8205,-0.132,0.8310500887000001,5.51,0.61,5.5436630489,5.4205,-4.322,6.9326404962,0.8205,-0.132,0.8310500887000001,4.6,-4.19,6.2222262897
2021-02-06 21:00:00,6.254,0.55,6.2781379405,0.934,-0.13,0.9430037116000001,5.32,0.68,5.3632825769,5.344,-4.46,6.9605988248,0.934,-0.13,0.9430037116000001,4.41,-4.33,6.1803721571
2021-02-06 21:30:00,6.0415,0.075,6.0419655121,1.2015,-0.135,1.2090604824,4.84,0.21,4.844553643,5.2115,-4.035,6.5909754399,1.2015,-0.135,1.2090604824,4.01,-3.9,5.5937554469
2021-02-06 22:00:00,5.8815,0.065,5.8818591661,1.2115,-0.145,1.2201464051,4.67,0.21,4.6747192429,5.0715,-4.125,6.5372576246000005,1.2115,-0.145,1.2201464051,3.86,-3.98,5.5443665103
2021-02-06 22:30:00,5.769,0.0625,5.7693385453,1.039,-0.14750000000000002,1.0494175766,4.73,0.21,4.7346594387,4.959,-4.1975,6.4969752385,1.039,-0.14750000000000002,1.0494175766,3.92,-4.05,5.6363906891
2021-02-06 23:00:00,5.3425,0.1165,5.3437700643,1.5825,-0.14350000000000002,1.5889929201,3.76,0.26,3.7689786415,4.5325,-4.2435,6.2089329599,1.5825,-0.14350000000000002,1.5889929201,2.95,-4.1,5.050990002
2021-02-06 23:30:00,5.2075,0.037,5.2076314434,0.9775,-0.14300000000000002,0.9879044741,4.23,0.18,4.2338280551,4.3675,-4.203,6.0613748647,0.9775,-0.14300000000000002,0.9879044741,3.39,-4.06,5.2892059896
2021-02-07 00:00:00,5.1335,-0.056,5.1338054355,1.4135,-0.156,1.422082364,3.7199999999999998,0.1,3.7213438433,4.2435,-4.066,5.8770441763,1.4135,-0.156,1.422082364,2.83,-3.91,4.8266965929
2021-02-07 00:30:00,4.8635,-0.0485,4.8637418209,1.2135,-0.14850000000000002,1.2225524529,3.65,0.1,3.6513696061000003,3.9635,-4.0985,5.7014940586,1.2135,-0.14850000000000002,1.2225524529,2.75,-3.95,4.8130032204
2021-02-07 01:00:00,4.797,-0.117,4.7984266171000005,1.317,-0.157,1.3263249979,3.48,0.04,3.4802298775000002,3.917,-3.957,5.5678306368,1.317,-0.157,1.3263249979,2.6,-3.8,4.6043457733
2021-02-07 01:30:00,4.67,-0.0405,4.6701756123,1.9100000000000001,-0.1605,1.9167316583,2.76,0.12,2.7626074640000002,3.81,-4.0005,5.5245,1.9100000000000001,-0.1605,1.9167316583,1.9,-3.84,4.2843435903
2021-02-07 02:00:00,4.5655,-0.04,4.5656752239,1.9755,-0.16,1.9819687813,2.59,0.12,2.5927784325000003,3.7455,-4.13,5.5754524704,1.9755,-0.16,1.9819687813,1.77,-3.9699999999999998,4.3466998976
2021-02-07 02:30:00,4.54,-0.07150000000000001,4.5405629882,1.32,-0.0915,1.3231675064,3.22,0.02,3.2200621112,3.71,-4.0615,5.500898313,1.32,-0.0915,1.3231675064,2.39,-3.9699999999999998,4.6338968482
2021-02-07 03:00:00,4.4935,-0.0395,4.4936736085,1.8435000000000001,-0.1695,1.8512759114000001,2.65,0.13,2.6531867631,3.6734999999999998,-4.1395,5.5344432873,1.8435000000000001,-0.1695,1.8512759114000001,1.83,-3.9699999999999998,4.3714757234
2021-02-07 03:30:00,4.4365,-0.0395,4.436675839,1.2165,-0.1695,1.2282518064,3.22,0.13,3.2226231551,3.5865,-4.0795,5.4318783584,1.2165,-0.1695,1.2282518064,2.37,-3.91,4.5721985959
2021-02-07 04:00:00,4.552,-0.20450000000000002,4.5565912972,1.232,-0.1645,1.2429337271,3.32,-0.04,3.3202409551,3.682,-3.9145000000000003,5.3740519396,1.232,-0.1645,1.2429337271,2.45,-3.75,4.4793972809
2021-02-07 04:30:00,4.4245,-0.20650000000000002,4.4293162565,1.5745,-0.1665,1.5832790342,2.85,-0.04,2.8502806878999998,3.5345,-3.8465,5.2238158945,1.5745,-0.1665,1.5832790342,1.96,-3.68,4.1694124286
2021-02-07 05:00:00,4.338,-0.203,4.342747172,1.758,-0.163,1.7655404272,2.58,-0.04,2.5803100589,3.458,-3.843,5.1697594722,1.758,-0.163,1.7655404272,1.7000000000000002,-3.68,4.0536896773
2021-02-07 05:30:00,4.4725,-0.1985,4.4769027798,1.7125,-0.1585,1.7198193219,2.76,-0.04,2.7602898399,3.5825,-3.7984999999999998,5.2213895181,1.7125,-0.1585,1.7198193219,1.87,-3.64,4.0922487705
2021-02-07 06:00:00,4.6585,-0.1965,4.6626424375,1.8385,-0.1565,1.84514891,2.8200000000000003,-0.04,2.8202836737,3.7585,-3.7965,5.3422593067,1.8385,-0.1565,1.84514891,1.92,-3.64,4.1153371672
2021-02-07 06:30:00,4.7285,-0.1975,4.7326227929,1.9085,-0.1575,1.914987859,2.8200000000000003,-0.04,2.8202836737,3.8285,-3.7975,5.3924408666,1.9085,-0.1575,1.914987859,1.92,-3.64,4.1153371672
2021-02-07 07:00:00,4.8735,-0.23800000000000002,4.8793079683,1.3635,-0.158,1.3726238560000001,3.51,-0.08,3.5109115625,3.9935,-3.758,5.4836672264,1.3635,-0.158,1.3726238560000001,2.63,-3.6,4.4583517134
2021-02-07 07:30:00,4.986,-0.19,4.9896188231,1.216,-0.15,1.2252167155,3.77,-0.04,3.7702121956,4.106,-3.71,5.5338355595,1.216,-0.15,1.2252167155,2.89,-3.56,4.5853789374
2021-02-07 08:00:00,5.0195,0.074,5.020045443,1.2495,-0.156,1.2592006393,3.77,0.23,3.777009399,4.1395,-3.896,5.6845647371,1.2495,-0.156,1.2592006393,2.89,-3.74,4.7264891833
2021-02-07 08:30:00,5.417,0.3895,5.4309851086,1.117,-0.1605,1.1284720865,4.3,0.55,4.3350317185,4.507,-4.1505,6.1269649297,1.117,-0.1605,1.1284720865,3.39,-3.99,5.2356661467
2021-02-07 09:00:00,5.5825,0.0565,5.5827859085,1.8125,-0.1635,1.8198594726000001,3.77,0.22,3.7764136426,4.7725,-3.7935,6.0965070737,1.8125,-0.1635,1.8198594726000001,2.96,-3.63,4.6838552497
2021-02-07 09:30:00,5.9215,0.052000000000000005,5.9217283161,1.8215,-0.168,1.8292310543,4.1,0.22,4.1058981965,5.1015,-3.738,6.3243929551,1.8215,-0.168,1.8292310543,3.2800000000000002,-3.5700000000000003,4.8480202145
2021-02-07 10:00:00,6.255,0.0935,6.2556987819,1.855,-0.1665,1.8624573148999999,4.4,0.26,4.4076751241,5.425,-3.6965,6.5646581975,1.855,-0.1665,1.8624573148999999,3.5700000000000003,-3.5300000000000002,5.0205378198
2021-02-07 10:30:00,6.588,0.161,6.5899669954,1.708,-0.169,1.7163405839,4.88,0.33,4.8911450602,5.788,-3.699,6.8690279516,1.708,-0.169,1.7163405839,4.08,-3.5300000000000002,5.3951181637
2021-02-07 11:00:00,6.4495000000000005,0.29150000000000004,6.456084146,2.5495,-0.2485,2.5615820307,3.9,0.54,3.937207132,5.6695,-3.8485,6.852312201,2.5495,-0.2485,2.5615820307,3.12,-3.6,4.7638639779
2021-02-07 11:30:00,6.557,0.28700000000000003,6.563277992,2.757,-0.253,2.7685841147,3.8,0.54,3.8381766504,5.757,-3.783,6.8886963934,2.757,-0.253,2.7685841147,3.0,-3.5300000000000002,4.6325910676
2021-02-07 12:00:00,6.733,0.6605000000000001,6.765319597,2.563,-0.2495,2.5751153858,4.17,0.91,4.2681377672,5.843,-4.0295,7.0977122547,2.563,-0.2495,2.5751153858,3.2800000000000002,-3.7800000000000002,5.0046778118
2021-02-07 12:30:00,6.8405000000000005,0.7725000000000001,6.8839811519000005,2.5305,-0.23750000000000002,2.5416208411,4.31,1.01,4.4267595372,6.0005,-4.1875,7.3171822787,2.5305,-0.23750000000000002,2.5416208411,3.47,-3.95,5.2576991164999995
2021-02-07 13:00:00,6.9735,0.421,6.9861966226,2.4935,-0.229,2.5039934605000003,4.48,0.65,4.5269084373,6.1635,-3.8890000000000002,7.2878702822,2.4935,-0.229,2.5039934605000003,3.67,-3.66,5.1830975295
2021-02-07 13:30:00,6.87,0.34750000000000003,6.8787830501,2.22,-0.24250000000000002,2.2332053757,4.65,0.59,4.6872806615,6.08,-3.8625,7.2031455802,2.22,-0.24250000000000002,2.2332053757,3.86,-3.62,5.2918805731
2021-02-07 14:00:00,6.822,0.381,6.8326308989,1.982,-0.209,1.9929889613,4.84,0.59,4.8758281348,6.062,-3.959,7.2402710585,1.982,-0.209,1.9929889613,4.08,-3.75,5.5415611519
2021-02-07 14:30:00,6.62,0.23900000000000002,6.62431287,2.1,-0.191,2.108668063,4.52,0.43,4.5404074707,5.82,-3.831,6.9677084468,2.1,-0.191,2.108668063,3.7199999999999998,-3.64,5.2046133382
2021-02-07 15:00:00,6.4695,0.2,6.4725906908,2.3295,-0.2,2.3380697701,4.14,0.4,4.1592787836,5.6695,-3.84,6.847541913,2.3295,-0.2,2.3380697701,3.34,-3.64,4.9401619407
2021-02-07 15:30:00,6.405,0.2025,6.4082003129,2.305,-0.1975,2.3134457526,4.1,0.4,4.1194659848,5.615,-3.8375,6.8010757421,2.305,-0.1975,2.3134457526,3.31,-3.64,4.9199288613
2021-02-07 16:00:00,6.4505,0.14650000000000002,6.4521633969,2.2005,-0.1935,2.2089912856,4.25,0.34,4.2635783094,5.6405,-3.8335,6.8198946106000005,2.2005,-0.1935,2.2089912856,3.44,-3.64,5.0083130893
2021-02-07 16:30:00,6.334,0.11800000000000001,6.3350990521,2.2640000000000002,-0.182,2.2713035905,4.07,0.30000000000000004,4.0810415337,5.524,-3.862,6.74014985,2.2640000000000002,-0.182,2.2713035905,3.26,-3.68,4.9162994213
2021-02-07 17:00:00,6.44,0.159,6.4419625115,1.71,-0.171,1.7185287312000002,4.73,0.33,4.7414976537,5.65,-3.971,6.9058917599,1.71,-0.171,1.7185287312000002,3.94,-3.8,5.4739017163
2021-02-07 17:30:00,6.7225,0.23500000000000001,6.7266062208,1.6325,-0.165,1.6408172506,5.09,0.4,5.1056929011,5.9425,-4.015,7.1717174546999995,1.6325,-0.165,1.6408172506,4.31,-3.85,5.779152187
2021-02-07 18:00:00,6.9295,0.201,6.9324145325,1.7995,-0.159,1.8065107943,5.13,0.36,5.1426160658,6.1095,-3.949,7.2746540296,1.7995,-0.159,1.8065107943,4.31,-3.79,5.7393553645
2021-02-07 18:30:00,6.9675,0.316,6.9746621603,1.9775,-0.154,1.9834873960000001,4.99,0.47000000000000003,5.0120853943,6.1575,-3.944,7.312314425,1.9775,-0.154,1.9834873960000001,4.18,-3.79,5.6423842478
2021-02-07 19:00:00,6.976,1.063,7.0565249946,1.576,-0.147,1.5828408006,5.4,1.21,5.5339045890000005,6.026,-4.607,7.5853229991,1.576,-0.147,1.5828408006,4.45,-4.46,6.3003253884
2021-02-07 19:30:00,6.6285,0.14,6.6299782994,1.3585,-0.16,1.3678897068,5.27,0.30000000000000004,5.2785319929,5.8485,-3.9,7.029576961,1.3585,-0.16,1.3678897068,4.49,-3.74,5.8436033404
2021-02-07 20:00:00,6.6375,0.8240000000000001,6.688451409,1.4375,-0.166,1.4470529534,5.2,0.99,5.2934015529,5.6975,-4.596,7.3201586219,1.4375,-0.166,1.4470529534,4.26,-4.43,6.145933615
2021-02-07 20:30:00,6.4205,0.9555,6.491209479,1.4805000000000001,-0.1645,1.4896108552,4.94,1.12,5.0653726418,5.4705,-4.7845,7.2675862912,1.4805000000000001,-0.1645,1.4896108552,3.99,-4.62,6.1044655786
2021-02-07 21:00:00,6.3165,0.5945,6.3444150637,1.3765,-0.1655,1.3864135386,4.94,0.76,4.9981196464,5.4365,-4.4655000000000005,7.0353551794,1.3765,-0.1655,1.3864135386,4.06,-4.3,5.913848155
2021-02-07 21:30:00,5.954,0.0145,5.9540176562,1.494,-0.1655,1.5031387993,4.46,0.18,4.4636308091,5.164,-4.0155,6.5414934266,1.494,-0.1655,1.5031387993,3.67,-3.85,5.3189660649
2021-02-07 22:00:00,5.64,0.8875000000000001,5.709400691,1.72,-0.1625,1.7276591822,3.92,1.05,4.0581892514,4.71,-4.6925,6.6485830257,1.72,-0.1625,1.7276591822,2.99,-4.53,5.4277988172
2021-02-07 22:30:00,5.457,0.5005000000000001,5.4799041278,1.7269999999999999,-0.1595,1.7343498061,3.73,0.66,3.7879413934,4.607,-4.3995,6.3702471891,1.7269999999999999,-0.1595,1.7343498061,2.88,-4.24,5.1256219135
2021-02-07 23:00:00,5.2735,0.12150000000000001,5.2748994777,1.4435,-0.1585,1.4521757814,3.83,0.28,3.8402213478,4.4835,-3.9685,5.9875507931000005,1.4435,-0.1585,1.4521757814,3.04,-3.81,4.8741871117
2021-02-07 23:30:00,5.2,0.1625,5.2025384429,1.81,-0.1675,1.8177338226000002,3.39,0.33,3.4060240751,4.43,-4.0275,5.9871242053,1.81,-0.1675,1.8177338226000002,2.62,-3.86,4.6651902426
2021-02-08 00:00:00,5.21,0.162,5.2125180096,1.82,-0.168,1.8277373991,3.39,0.33,3.4060240751,4.44,-4.058,6.0150614294,1.82,-0.168,1.8277373991,2.62,-3.89,4.6900426437
2021-02-08 00:30:00,4.9705,0.162,4.9731392751,1.6905000000000001,-0.168,1.6988273161,3.2800000000000002,0.33,3.2965588118999998,4.1805,-4.008,5.7914285155,1.6905000000000001,-0.168,1.6988273161,2.49,-3.84,4.5766472444
2021-02-08 01:00:00,4.7955,0.059500000000000004,4.7958691079,1.9755,-0.1605,1.9820092078,2.8200000000000003,0.22,2.8285685426000002,3.9955,-3.9305,5.6047168082,1.9755,-0.1605,1.9820092078,2.02,-3.77,4.2770667519
2021-02-08 01:30:00,4.828,0.787,4.8917229071,2.068,-0.163,2.0744138931,2.76,0.9500000000000001,2.9189210335,3.948,-4.533,6.0112222551,2.068,-0.163,2.0744138931,1.88,-4.37,4.7572365928
2021-02-08 02:00:00,4.8625,0.684,4.9103729237,2.0625,-0.166,2.069169459,2.8,0.85,2.9261749777,4.0025,-4.466,5.9970961515,2.0625,-0.166,2.069169459,1.94,-4.3,4.7173721498
2021-02-08 02:30:00,4.668,0.0965,4.6689973495,2.128,-0.1635,2.1342718313,2.54,0.26,2.5532724101,3.888,-3.9635,5.5521055691,2.128,-0.1635,2.1342718313,1.76,-3.8,4.1877917809
2021-02-08 03:00:00,4.748,0.1625,4.7507799623,1.9580000000000002,-0.1675,1.9651514573000002,2.79,0.33,2.8094483444,3.988,-4.0675,5.6963760629,1.9580000000000002,-0.1675,1.9651514573000002,2.03,-3.9,4.3966919383
2021-02-08 03:30:00,4.775,0.41300000000000003,4.7928273492999995,2.095,-0.167,2.1016455458,2.68,0.58,2.7420430339,3.955,-4.297,5.8400542806,2.095,-0.167,2.1016455458,1.8599999999999999,-4.13,4.5295143228
2021-02-08 04:00:00,4.7865,0.8665,4.8642989731,2.1465,-0.1635,2.1527179332,2.64,1.03,2.8338136848,3.8565,-4.6035,6.0053979468,2.1465,-0.1635,2.1527179332,1.71,-4.44,4.7579092047
2021-02-08 04:30:00,4.692,0.006500000000000001,4.6920045023,2.012,-0.1635,2.0186322721,2.68,0.17,2.6853863782,3.862,-3.8435,5.448627006,2.012,-0.1635,2.0186322721,1.85,-3.68,4.118846926
2021-02-08 05:00:00,4.699,0.009000000000000001,4.6990086188,2.1390000000000002,-0.161,2.1450505822,2.56,0.17,2.5656383221,3.8890000000000002,-3.741,5.3962396166,2.1390000000000002,-0.161,2.1450505822,1.75,-3.58,3.9848337481
2021-02-08 05:30:00,4.886,0.14150000000000001,4.8880485114,2.126,-0.1585,2.1319001501,2.76,0.30000000000000004,2.7762564723,4.046,-3.6985,5.4816984822,2.126,-0.1585,2.1319001501,1.92,-3.54,4.0271578067
2021-02-08 06:00:00,5.168,0.5485,5.1970257119,2.188,-0.1615,2.1939521987,2.98,0.71,3.0634131292,4.318,-4.0515,5.9211296431000005,2.188,-0.1615,2.1939521987,2.13,-3.89,4.4349746335
2021-02-08 06:30:00,6.09,1.161,6.1996791046,2.2,-0.159,2.2057381984,3.89,1.32,4.1078583228,5.16,-3.859,6.4434060092,2.2,-0.159,2.2057381984,2.96,-3.7,4.7383119357
2021-02-08 07:00:00,6.596,1.241,6.7117283169,2.126,-0.159,2.1319373818,4.47,1.4,4.6841114419,5.686,-3.669,6.7669902468,2.126,-0.159,2.1319373818,3.56,-3.51,4.9993699603
2021-02-08 07:30:00,7.3025,1.1645,7.3947661559,2.0525,-0.1555,2.0583820102,5.25,1.32,5.4134000406,6.5225,-3.1955,7.2632104816,2.0525,-0.1555,2.0583820102,4.47,-3.04,5.4057839394
2021-02-08 08:00:00,8.03,1.3955,8.1503570627,1.65,-0.1545,1.6572176230000002,6.38,1.55,6.5655845132,7.28,-2.7845,7.7943466853,1.65,-0.1545,1.6572176230000002,5.63,-2.63,6.2140003219
2021-02-08 08:30:00,8.6965,1.7195,8.8648628021,2.0165,-0.18050000000000002,2.0245622984,6.68,1.9,6.9449550035000005,7.9565,-2.7205,8.4087461907,2.0165,-0.18050000000000002,2.0245622984,5.94,-2.54,6.4602786318
2021-02-08 09:00:00,9.1515,1.843,9.3352343972,2.1815,-0.197,2.1903769653,6.97,2.04,7.2624031835,8.4515,-2.737,8.8836378387,2.1815,-0.197,2.1903769653,6.27,-2.54,6.7649464152
2021-02-08 09:30:00,9.518,2.039,9.7339532051,2.148,-0.211,2.1583384813,7.37,2.25,7.7058030081,8.808,-2.531,9.1644326066,2.148,-0.211,2.1583384813,6.66,-2.32,7.0525172811
2021-02-08 10:00:00,9.8025,2.1055,10.0260728354,2.6425,-0.2645,2.6557045205,7.16,2.37,7.5420487933,9.0725,-2.4345,9.3934576435,2.6425,-0.2645,2.6557045205,6.43,-2.17,6.7862950127
2021-02-08 10:30:00,9.808,2.0675,10.0235432982,2.128,-0.2025,2.1376132134,7.68,2.27,8.0084517855,9.098,-2.4525,9.4227575714,2.128,-0.2025,2.1376132134,6.97,-2.25,7.3241654815
2021-02-08 11:00:00,10.033,2.065,10.243305814,1.633,-0.20500000000000002,1.6458171223,8.4,2.27,8.7013159924,9.303,-2.4050000000000002,9.6088414494,1.633,-0.20500000000000002,1.6458171223,7.67,-2.2,7.9792794161
2021-02-08 11:30:00,9.814,1.966,10.0089835648,1.8639999999999999,-0.194,1.8740683019,7.95,2.16,8.238209757,9.094,-2.504,9.4324361646,1.8639999999999999,-0.194,1.8740683019,7.23,-2.31,7.5900592883
2021-02-08 12:00:00,9.428,1.8885,9.6152803521,1.778,-0.21150000000000002,1.7905351854,7.65,2.1,7.9330006933,8.708,-2.5715,9.0797508914,1.778,-0.21150000000000002,1.7905351854,6.93,-2.36,7.3208264561
2021-02-08 12:30:00,9.5565,1.8625,9.7363031228,2.4465,-0.2675,2.4610807585,7.11,2.13,7.4221964404000005,8.8265,-2.5775,9.1951404829,2.4465,-0.2675,2.4610807585,6.38,-2.31,6.7853150258
2021-02-08 13:00:00,10.1815,2.1105,10.39793982,1.3315000000000001,-0.2295,1.3511337831999999,8.85,2.34,9.1541302154,9.461500000000001,-2.5395,9.7963790504,1.3315000000000001,-0.2295,1.3511337831999999,8.13,-2.31,8.451804541
2021-02-08 13:30:00,10.182,2.2505,10.4277454059,1.002,-0.17950000000000002,1.0179510057,9.18,2.43,9.4961729133,9.482,-2.6695,9.8506118719,1.002,-0.17950000000000002,1.0179510057,8.48,-2.49,8.8380144829
2021-02-08 14:00:00,10.115,2.2075,10.3530807613,1.545,-0.2225,1.5609392205,8.57,2.43,8.9078504702,9.465,-2.6525,9.8296480736,1.545,-0.2225,1.5609392205,7.92,-2.43,8.2844010043
2021-02-08 14:30:00,9.732,1.251,9.8120754685,1.162,-0.199,1.1789168758,8.57,1.45,8.691800734000001,9.292,-1.9889999999999999,9.5024936201,1.162,-0.199,1.1789168758,8.13,-1.79,8.3247222176
2021-02-08 15:00:00,9.899000000000001,1.1815,9.9692599149,1.079,-0.1285,1.0866247052,8.82,1.31,8.9167538937,9.469,-2.0485,9.6880500231,1.079,-0.1285,1.0866247052,8.39,-1.92,8.6068867775
2021-02-08 15:30:00,9.932,1.283,10.0145251011,1.572,-0.167,1.5808456598,8.36,1.45,8.4848158495,9.482,-1.947,9.6798312485,1.572,-0.167,1.5808456598,7.91,-1.78,8.1078048817
2021-02-08 16:00:00,9.6965,1.1445,9.7638103474,1.6565,-0.1855,1.6668540728,8.04,1.33,8.1492637704,9.2465,-2.1155,9.4854152518,1.6565,-0.1855,1.6668540728,7.59,-1.9300000000000002,7.8315388015
2021-02-08 16:30:00,9.7985,0.992,9.8485870179,1.2585,-0.11800000000000001,1.2640198772,8.54,1.11,8.61183488,9.3585,-2.278,9.6317602882,1.2585,-0.11800000000000001,1.2640198772,8.1,-2.16,8.383054336
2021-02-08 17:00:00,8.9265,0.7325,8.9565036984,0.8865000000000001,-0.1575,0.9003824188,8.04,0.89,8.0891099634,8.4865,-2.5175,8.8520330151,0.8865000000000001,-0.1575,0.9003824188,7.6,-2.36,7.9579896959
2021-02-08 17:30:00,8.8795,1.2545,8.9676803299,0.9395,-0.14550000000000002,0.9507000053,7.94,1.4,8.0624810077,8.1995,-3.3055,8.8407087103,0.9395,-0.14550000000000002,0.9507000053,7.26,-3.16,7.917903763
2021-02-08 18:00:00,8.998,1.13,9.068677081,1.148,-0.16,1.1590961996,7.85,1.29,7.9552875498,8.268,-3.36,8.9246525983,1.148,-0.16,1.1590961996,7.12,-3.2,7.8060489366
2021-02-08 18:30:00,9.0515,1.079,9.1155851842,1.2015,-0.161,1.212238941,7.85,1.24,7.9473328859,8.3215,-3.421,8.9972553176,1.2015,-0.161,1.212238941,7.12,-3.26,7.8308364815000004
2021-02-08 19:00:00,9.0595,1.083,9.1240029181,1.0695000000000001,-0.157,1.0809621871,7.99,1.24,8.0856477786,8.3495,-3.417,9.0216428243,1.0695000000000001,-0.157,1.0809621871,7.28,-3.26,7.9765907504
2021-02-08 19:30:00,8.7725,1.0325,8.8330522754,1.4525000000000001,-0.1575,1.4610142025,7.32,1.19,7.4160973564,8.0325,-3.2575,8.6678926216,1.4525000000000001,-0.1575,1.4610142025,6.58,-3.1,7.2736785741
2021-02-08 20:00:00,8.507,0.926,8.5572498503,1.357,-0.164,1.3668741712,7.15,1.09,7.2326067223,7.787,-3.304,8.4589470385,1.357,-0.164,1.3668741712,6.43,-3.14,7.1557319681
2021-02-08 20:30:00,8.2225,0.861,8.2674559116,1.6425,-0.159,1.650177945,6.58,1.02,6.658588439,7.4925,-3.349,8.2069091167,1.6425,-0.159,1.650177945,5.85,-3.19,6.6632274462000005
2021-02-08 21:00:00,7.871,0.9115000000000001,7.92360229,1.651,-0.1585,1.6585907422,6.22,1.07,6.3113627688000005,7.111,-3.3785,7.8727748126,1.651,-0.1585,1.6585907422,5.46,-3.22,6.3387695967
2021-02-08 21:30:00,7.6445,0.867,7.6935082537,1.7145000000000001,-0.163,1.7222308933,5.93,1.03,6.0187872533,6.9145,-3.473,7.7377024529,1.7145000000000001,-0.163,1.7222308933,5.2,-3.31,6.1640976631
2021-02-08 22:00:00,7.3205,0.8250000000000001,7.3668409274,1.6405,-0.165,1.6487768952000001,5.68,0.99,5.7656309282,6.6105,-3.645,7.5488234348,1.6405,-0.165,1.6487768952000001,4.97,-3.48,6.0672316587
2021-02-08 22:30:00,7.1255,0.8225,7.1728137087,1.3555000000000001,-0.1675,1.3658098330000001,5.77,0.99,5.8543146482,6.4255,-3.7375,7.4334350404,1.3555000000000001,-0.1675,1.3658098330000001,5.07,-3.5700000000000003,6.2007902722
2021-02-08 23:00:00,6.787,0.9450000000000001,6.852473568,1.397,-0.155,1.4055724812000001,5.39,1.1,5.50109989,6.077,-3.6550000000000002,7.0914705104,1.397,-0.155,1.4055724812000001,4.68,-3.5,5.8440054757
