Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-08 23:30:00,6.5945,0.8345,6.6470911307,1.8245,-0.1555,1.8311145513,4.77,0.99,4.871652697,5.8745,-3.2255,6.7017609999,1.8245,-0.1555,1.8311145513,4.05,-3.07,5.0820665088
2021-02-09 00:00:00,6.52,0.809,6.569998554,1.27,-0.14100000000000001,1.277803193,5.25,0.9500000000000001,5.3352600686,5.76,-3.211,6.594552373,1.27,-0.14100000000000001,1.277803193,4.49,-3.07,5.4392095014
2021-02-09 00:30:00,6.3155,0.72,6.3564093834,1.2755,-0.15,1.2842897843,5.04,0.87,5.1145381023,5.5655,-3.3,6.4703006306,1.2755,-0.15,1.2842897843,4.29,-3.15,5.3222739501
2021-02-09 01:00:00,6.215,1.2530000000000001,6.3400499998,1.175,-0.137,1.1829598472,5.04,1.3900000000000001,5.2281641137,5.335,-3.6470000000000002,6.4624170401,1.175,-0.137,1.1829598472,4.16,-3.51,5.442949568
2021-02-09 01:30:00,6.2805,1.653,6.494389059,1.0605,-0.147,1.0706396453,5.22,1.8,5.5216301941,5.3705,-4.047,6.7246174055,1.0605,-0.147,1.0706396453,4.31,-3.9,5.8125811822
2021-02-09 02:00:00,6.116,0.71,6.1570736556,1.096,-0.14,1.1049054258,5.02,0.85,5.0914536235,5.366,-3.27,6.2838567775,1.096,-0.14,1.1049054258,4.27,-3.13,5.2943177086
2021-02-09 02:30:00,5.7645,0.5755,5.7931563504,1.0245,-0.14450000000000002,1.0346402757,4.74,0.72,4.7943717002,5.0245,-3.4145,6.0749000403,1.0245,-0.14450000000000002,1.0346402757,4.0,-3.27,5.1665172021
2021-02-09 03:00:00,5.7775,0.48250000000000004,5.7976126552,0.9875,-0.14750000000000002,0.9984550566,4.79,0.63,4.8312524256,5.0475,-3.5475,6.1694418305,0.9875,-0.14750000000000002,0.9984550566,4.06,-3.4,5.2956208323
2021-02-09 03:30:00,5.781,0.524,5.8046995616,0.811,-0.146,0.8240370137,4.97,0.67,5.0149576269,5.061,-3.5460000000000003,6.1796308142,0.811,-0.146,0.8240370137,4.25,-3.4,5.4426556018
2021-02-09 04:00:00,5.7515,0.5245000000000001,5.7753660057000005,0.6715,-0.14550000000000002,0.6870826006,5.08,0.67,5.1239925839,5.0115,-3.5455,6.1388681774,0.6715,-0.14550000000000002,0.6870826006,4.34,-3.4,5.5132204745
2021-02-09 04:30:00,5.7365,0.521,5.7601105241,0.7765000000000001,-0.149,0.7906663329,4.96,0.67,5.0050474523,5.0065,-3.6189999999999998,6.1775564141,0.7765000000000001,-0.149,0.7906663329,4.23,-3.47,5.471179032
2021-02-09 05:00:00,5.599,0.5265000000000001,5.6237001387,0.969,-0.14350000000000002,0.9795678894000001,4.63,0.67,4.6782261596,4.859,-3.6135,6.0553499692,0.969,-0.14350000000000002,0.9795678894000001,3.89,-3.47,5.2127727746
2021-02-09 05:30:00,5.7175,0.5945,5.7483246690000005,1.2475,-0.14550000000000002,1.2559564085,4.47,0.74,4.5308387744,4.9675,-3.5155000000000003,6.0856221128,1.2475,-0.14550000000000002,1.2559564085,3.7199999999999998,-3.37,5.0194920062
2021-02-09 06:00:00,6.1355,0.593,6.1640903019,1.3455,-0.147,1.35350628,4.79,0.74,4.8468237022,5.3855,-3.487,6.41582257,1.3455,-0.147,1.35350628,4.04,-3.34,5.2418698954
2021-02-09 06:30:00,6.6945,1.259,6.8118581349,1.5045000000000002,-0.151,1.5120586133,5.19,1.4100000000000001,5.3781223489,5.8645,-3.491,6.8249132778,1.5045000000000002,-0.151,1.5120586133,4.36,-3.34,5.4922854988
2021-02-09 07:00:00,7.1145,1.2455,7.2226989761,2.1345,-0.1645,2.1408293954,4.98,1.4100000000000001,5.1757608136,6.4045,-2.9645,7.0573281417,2.1345,-0.1645,2.1408293954,4.27,-2.8,5.106162943
2021-02-09 07:30:00,8.1305,1.49,8.2659016598,2.6705,-0.16,2.6752888162,5.46,1.65,5.7038671093,7.3905,-2.68,7.861417827,2.6705,-0.16,2.6752888162,4.72,-2.52,5.3505887527
2021-02-09 08:00:00,8.4075,1.5385,8.5471070252,2.6075,-0.1615,2.6124966029000003,5.8,1.7000000000000002,6.0440052945,7.6675,-2.5515,8.0808853785,2.6075,-0.1615,2.6124966029000003,5.06,-2.39,5.596043245
2021-02-09 08:30:00,8.571,1.8054999999999999,8.7591021943,2.161,-0.1645,2.1672520043,6.41,1.97,6.7058929308,7.801,-2.6345,8.2338442571,2.161,-0.1645,2.1672520043,5.64,-2.47,6.1571503149
2021-02-09 09:00:00,9.6345,2.088,9.8581607945,1.9344999999999999,-0.17200000000000001,1.9421313679,7.7,2.26,8.0248115243,8.9345,-2.422,9.2569635545,1.9344999999999999,-0.17200000000000001,1.9421313679,7.0,-2.25,7.3527205849
2021-02-09 09:30:00,9.747,1.999,9.9498748736,1.627,-0.191,1.6381727626,8.12,2.19,8.4101426861,9.057,-2.481,9.3906661106,1.627,-0.191,1.6381727626,7.43,-2.29,7.7748954977
2021-02-09 10:00:00,10.0085,2.117,10.2299443425,1.7185000000000001,-0.223,1.7329083213,8.29,2.34,8.6139247733,9.3285,-2.433,9.6405602145,1.7185000000000001,-0.223,1.7329083213,7.61,-2.21,7.9244053405
2021-02-09 10:30:00,9.9565,2.0575,10.1668676838,2.3865,-0.28250000000000003,2.4031621876,7.57,2.34,7.9234146679,9.2665,-2.5324999999999998,9.6063301265,2.3865,-0.28250000000000003,2.4031621876,6.88,-2.25,7.2385703008
2021-02-09 11:00:00,10.036,2.1815,10.2703572601,2.596,-0.28850000000000003,2.6119816711,7.44,2.47,7.8392920599,9.346,-2.3885,9.6463800594,2.596,-0.28850000000000003,2.6119816711,6.75,-2.1,7.0691230008
2021-02-09 11:30:00,9.8735,2.164,10.1078631891,3.2435,-0.336,3.2608569809,6.63,2.5,7.0856827476,9.1835,-2.436,9.5010930029,3.2435,-0.336,3.2608569809,5.94,-2.1,6.3002857078
2021-02-09 12:00:00,9.9505,2.253,10.2023751769,3.2605,-0.327,3.2768566111,6.69,2.58,7.1702510416,9.2805,-2.477,9.6053739776,3.2605,-0.327,3.2768566111,6.02,-2.15,6.3924095613
2021-02-09 12:30:00,10.1685,2.1825,10.4000816583,2.8785,-0.24750000000000003,2.889120714,7.29,2.43,7.6843347142,9.4985,-2.5575,9.8367834428,2.8785,-0.24750000000000003,2.889120714,6.62,-2.31,7.0114549132
2021-02-09 13:00:00,10.2545,2.1885,10.4854328714,2.3845,-0.18150000000000002,2.3913976039,7.87,2.37,8.2191118742,9.5745,-2.5915,9.9190182226,2.3845,-0.18150000000000002,2.3913976039,7.19,-2.41,7.5831523788
2021-02-09 13:30:00,9.992,1.675,10.1314208776,2.082,-0.135,2.0863722103,7.91,1.81,8.1144439119,9.432,-2.285,9.7048363716,2.082,-0.135,2.0863722103,7.35,-2.15,7.6580023505
2021-02-09 14:00:00,9.9455,1.702,10.0900829655,2.4355,-0.188,2.4427452282,7.51,1.8900000000000001,7.7441720022,9.3655,-2.168,9.613158391,2.4355,-0.188,2.4427452282,6.93,-1.98,7.2073087904
2021-02-09 14:30:00,9.802,2.096,10.0235931681,3.132,-0.304,3.1467189261,6.67,2.4,7.0886458509,9.112,-2.574,9.4685806751,3.132,-0.304,3.1467189261,5.98,-2.27,6.396350522
2021-02-09 15:00:00,10.01,2.237,10.2569132296,2.74,-0.233,2.7498889068,7.27,2.47,7.6781377951,9.32,-2.423,9.629814588,2.74,-0.233,2.7498889068,6.58,-2.19,6.9348756297000005
2021-02-09 15:30:00,9.7835,2.0975,10.005817233,2.5835,-0.2325,2.5939407279,7.2,2.33,7.5676218193,9.1035,-2.5525,9.454573946,2.5835,-0.2325,2.5939407279,6.52,-2.32,6.9204624123
2021-02-09 16:00:00,9.65,1.9180000000000001,9.8387613041,2.33,-0.122,2.3331918052000002,7.32,2.04,7.5989472955,8.96,-2.702,9.3585471095,2.33,-0.122,2.3331918052000002,6.63,-2.58,7.1143024957
2021-02-09 16:30:00,9.945,1.7974999999999999,10.1061382956,2.625,-0.17250000000000001,2.6306617513,7.32,1.97,7.5804551315,9.255,-2.6225,9.6193831013,2.625,-0.17250000000000001,2.6306617513,6.63,-2.45,7.0681963753
2021-02-09 17:00:00,9.6005,1.6945000000000001,9.748893809,2.0005,-0.1655,2.0073341775,7.6,1.8599999999999999,7.8242954954,8.900500000000001,-2.6155,9.2768389282,2.0005,-0.1655,2.0073341775,6.9,-2.45,7.3220557223
2021-02-09 17:30:00,9.4025,1.4865,9.519279831,2.2525,-0.1635,2.2584261113,7.15,1.65,7.3379152353,8.7125,-2.8435,9.1647776023,2.2525,-0.1635,2.2584261113,6.46,-2.68,6.9938544452
2021-02-09 18:00:00,9.6135,1.3559999999999999,9.7086620216,2.0135,-0.164,2.0201678767,7.6,1.52,7.7505096607,8.9135,-2.924,9.3808452844,2.0135,-0.164,2.0201678767,6.9,-2.76,7.4315274338
2021-02-09 18:30:00,9.37,1.2565,9.4538718126,1.8599999999999999,-0.1635,1.8671722604,7.51,1.42,7.6430687554,8.67,-2.9235,9.1496312631,1.8599999999999999,-0.1635,1.8671722604,6.8100000000000005,-2.76,7.3480405551
2021-02-09 19:00:00,9.0985,1.208,9.1783422387,1.5885,-0.162,1.5967392555000002,7.51,1.37,7.6339373851,8.3985,-2.982,8.9121897562,1.5885,-0.162,1.5967392555000002,6.8100000000000005,-2.8200000000000003,7.3707869322
2021-02-09 19:30:00,8.9835,1.2065000000000001,9.0641554764,1.6435,-0.1635,1.6516126967,7.34,1.37,7.466759672,8.2835,-2.9835000000000003,8.8044105141,1.6435,-0.1635,1.6516126967,6.64,-2.8200000000000003,7.2140141392
2021-02-09 20:00:00,8.9695,1.228,9.0531715023,1.5795,-0.14200000000000002,1.585870187,7.39,1.37,7.5159164445,8.2495,-2.822,8.7188264262,1.5795,-0.14200000000000002,1.585870187,6.67,-2.68,7.1882751756
2021-02-09 20:30:00,8.4165,1.0785,8.4853187624,1.2665,-0.14150000000000001,1.2743800454,7.15,1.22,7.253337163,7.6865,-2.9015,8.2158982771,1.2665,-0.14150000000000001,1.2743800454,6.42,-2.76,6.9881327978000005
2021-02-09 21:00:00,8.508,1.1755,8.5888220525,1.988,-0.1645,1.9947942876,6.52,1.34,6.6562752347,7.798,-2.9745,8.3460442277,1.988,-0.1645,1.9947942876,5.8100000000000005,-2.81,6.4538515632
2021-02-09 21:30:00,8.079,1.1035,8.1540145481,1.7690000000000001,-0.1565,1.7759091334,6.31,1.26,6.4345706928,7.369,-3.0965,7.9931516469,1.7690000000000001,-0.1565,1.7759091334,5.6,-2.94,6.3248399189
2021-02-09 22:00:00,7.715,1.0555,7.7868674864,1.945,-0.1645,1.9519439669,5.77,1.22,5.8975672951,6.985,-3.1045,7.6438305351,1.945,-0.1645,1.9519439669,5.04,-2.94,5.8348264756
2021-02-09 22:30:00,7.5675,1.0555,7.6407549692,2.2875,-0.1645,2.2934071815,5.28,1.22,5.4191143188,6.8575,-3.1645,7.5524410954,2.2875,-0.1645,2.2934071815,4.57,-3.0,5.4667083332
2021-02-09 23:00:00,7.0075,0.883,7.0629133684,1.9675,-0.157,1.9737541007,5.04,1.04,5.1461830514999996,6.2575,-3.067,6.9687011164,1.9675,-0.157,1.9737541007,4.29,-2.91,5.1838402753
2021-02-09 23:30:00,6.9565,0.9530000000000001,7.0214742932,1.8665,-0.167,1.8739560427000002,5.09,1.12,5.2117655358,6.2365,-3.047,6.9410475614,1.8665,-0.167,1.8739560427000002,4.37,-2.88,5.2336698406
2021-02-10 00:00:00,6.809,0.8515,6.8620356491,1.859,-0.1685,1.8666208104000002,4.95,1.02,5.0539984171,6.099,-3.0885,6.8364196221,1.859,-0.1685,1.8666208104000002,4.24,-2.92,5.1482035702
2021-02-10 00:30:00,6.5675,0.7945,6.6153825664,1.8675000000000002,-0.1655,1.8748190579,4.7,0.96,4.7970407545,5.8375,-3.0855,6.6027809671,1.8675000000000002,-0.1655,1.8748190579,3.9699999999999998,-2.92,4.9282146869000005
2021-02-10 01:00:00,6.4675,0.792,6.515813092,1.5375,-0.168,1.546651302,4.93,0.96,5.0225989288,5.7275,-3.018,6.473992605,1.5375,-0.168,1.546651302,4.19,-2.85,5.0674056479
2021-02-10 01:30:00,6.348,0.791,6.3970919174,1.678,-0.169,1.6864889564,4.67,0.96,4.7676514134,5.618,-3.059,6.3968277294,1.678,-0.169,1.6864889564,3.94,-2.89,4.8862767011
2021-02-10 02:00:00,6.3185,0.73,6.360530029,1.8385,-0.17,1.8463429394,4.48,0.9,4.5695076321,5.5885,-3.06,6.371415247,1.8385,-0.17,1.8463429394,3.75,-2.89,4.7344059817
2021-02-10 02:30:00,6.0665,0.619,6.0979982986,1.7965,-0.171,1.8046199738,4.27,0.79,4.3424647379,5.3465,-3.251,6.2573207725,1.7965,-0.171,1.8046199738,3.55,-3.08,4.6998829773
2021-02-10 03:00:00,6.003,0.6880000000000001,6.042296997,1.733,-0.17200000000000001,1.7415145707000002,4.27,0.86,4.355743335,5.283,-3.252,6.2036757652,1.733,-0.17200000000000001,1.7415145707000002,3.55,-3.08,4.6998829773
2021-02-10 03:30:00,5.94,0.6075,5.9709845294,1.52,-0.1625,1.5286615878,4.42,0.77,4.4865688449,5.17,-3.0725,6.014079834,1.52,-0.1625,1.5286615878,3.65,-2.91,4.668040274
2021-02-10 04:00:00,6.03,0.608,6.0605745602,1.76,-0.162,1.7674399565,4.27,0.77,4.3388708208,5.28,-2.992,6.0688107566,1.76,-0.162,1.7674399565,3.52,-2.83,4.5165584243
2021-02-10 04:30:00,6.0715,0.5315,6.0947193947,1.5115,-0.1585,1.5197876496,4.5600000000000005,0.6900000000000001,4.6119084987,5.3115,-2.9085,6.0556919093,1.5115,-0.1585,1.5197876496,3.8,-2.75,4.6906822531
2021-02-10 05:00:00,6.079,0.5305,6.102103838,1.459,-0.1595,1.4676924916,4.62,0.6900000000000001,4.6712418049,5.319,-2.9495,6.0820482775,1.459,-0.1595,1.4676924916,3.86,-2.79,4.7627408076
2021-02-10 05:30:00,6.3855,1.233,6.5034528714,1.5055,-0.157,1.5136641801000001,4.88,1.3900000000000001,5.0741009056,5.4655000000000005,-3.527,6.5047228419,1.5055,-0.157,1.5136641801000001,3.96,-3.37,5.1998557672
2021-02-10 06:00:00,6.5805,1.3145,6.7105059794,1.6505,-0.1555,1.6578089456,4.93,1.47,5.1444922004,5.6105,-3.5955,6.6637324751,1.6505,-0.1555,1.6578089456,3.96,-3.44,5.2454933038
2021-02-10 06:30:00,7.1915,1.0835,7.2726641955,1.7215,-0.1565,1.7285989992,5.47,1.24,5.6087877478,6.4315,-2.9465,7.0743236072,1.7215,-0.1565,1.7285989992,4.71,-2.79,5.4743218758
2021-02-10 07:00:00,7.6045,1.174,7.6945887642,1.5945,-0.146,1.6011702750999999,6.01,1.32,6.1532511732,6.8645,-2.706,7.3786039499000005,1.5945,-0.146,1.6011702750999999,5.27,-2.56,5.8588821459
2021-02-10 07:30:00,8.36,2.196,8.6436112823,1.38,-0.14400000000000002,1.3874927027,6.98,2.34,7.3617932598,7.43,-3.2640000000000002,8.1153309236,1.38,-0.14400000000000002,1.3874927027,6.05,-3.12,6.8071212711
2021-02-10 08:00:00,8.6895,2.3715,9.0072982908,1.5594999999999999,-0.1585,1.5675338912,7.13,2.5300000000000002,7.5655667336,7.7595,-3.1485,8.3739412764,1.5594999999999999,-0.1585,1.5675338912,6.2,-2.99,6.8833204197
2021-02-10 08:30:00,9.3175,2.0,9.5297327481,1.0675,-0.16,1.0794240362,8.25,2.16,8.5280771572,8.4975,-2.58,8.8805352457,1.0675,-0.16,1.0794240362,7.43,-2.42,7.8141730209
2021-02-10 09:00:00,9.963,1.6425,10.0974836098,1.163,-0.1575,1.1736163129000001,8.8,1.8,8.9822046292,9.273,-2.2475,9.5414771,1.163,-0.1575,1.1736163129000001,8.11,-2.09,8.3749746268
2021-02-10 09:30:00,10.277,1.92,10.454813676,1.477,-0.19,1.4891705745000001,8.8,2.11,9.0494253961,9.587,-2.13,9.8207672307,1.477,-0.19,1.4891705745000001,8.11,-1.94,8.3388068691
2021-02-10 10:00:00,10.447,2.449,10.7302101564,1.297,-0.181,1.3095686313,9.15,2.63,9.5204726773,9.597,-2.511,9.9200569555,1.297,-0.181,1.3095686313,8.3,-2.33,8.6208410263
2021-02-10 10:30:00,10.3065,2.1795,10.534427488,1.3665,-0.2205,1.3841757475,8.94,2.4,9.2565436314,9.5365,-2.4605,9.8488015768,1.3665,-0.2205,1.3841757475,8.17,-2.24,8.4715110813
2021-02-10 11:00:00,10.249,1.9785,10.4382212685,1.629,-0.2315,1.6453672083000002,8.62,2.21,8.8987920529,9.559,-2.2115,9.8114837436,1.629,-0.2315,1.6453672083000002,7.93,-1.98,8.1734509236
2021-02-10 11:30:00,10.134,1.776,10.28844653,1.5939999999999999,-0.234,1.6110841071,8.54,2.01,8.773351697,9.444,-2.2640000000000002,9.7115823633,1.5939999999999999,-0.234,1.6110841071,7.85,-2.03,8.1082303865
2021-02-10 12:00:00,10.5555,2.648,10.882577096,2.1155,-0.302,2.136947414,8.44,2.95,8.9406990778,9.6655,-2.762,10.0523894796,2.1155,-0.302,2.136947414,7.55,-2.46,7.9406611815
2021-02-10 12:30:00,10.502,2.0055,10.6917741395,2.262,-0.3345,2.2865988389,8.24,2.34,8.5658157813,9.812,-2.1045,10.0351514313,2.262,-0.3345,2.2865988389,7.55,-1.77,7.7547017996
2021-02-10 13:00:00,10.5025,2.6215,10.824729488500001,2.6425,-0.3685,2.6680701827,7.86,2.99,8.4095005797,9.6525,-2.6685,10.0145718081,2.6425,-0.3685,2.6680701827,7.01,-2.3,7.3776757858
2021-02-10 13:30:00,10.1475,2.0195,10.3465035882,2.5875,-0.2705,2.6016007572,7.5600000000000005,2.29,7.8992214806,9.4175,-2.4705,9.7361530647,2.5875,-0.2705,2.6016007572,6.83,-2.2,7.1755766319
2021-02-10 14:00:00,9.798,1.7555,9.9540235207,2.458,-0.24450000000000002,2.4701304115,7.34,2.0,7.6076014617,9.128,-2.5545,9.4787053045,2.458,-0.24450000000000002,2.4701304115,6.67,-2.31,7.0586825966
2021-02-10 14:30:00,10.0015,1.7445,10.1525012928,2.0315,-0.3155,2.0558532292,7.97,2.06,8.2319195817,9.3215,-2.5555,9.6654509724,2.0315,-0.3155,2.0558532292,7.29,-2.24,7.626381842
2021-02-10 15:00:00,10.0105,1.828,10.1760352913,1.9105,-0.232,1.9245348139,8.1,2.06,8.3578466126,9.3205,-2.472,9.6427436059,1.9105,-0.232,1.9245348139,7.41,-2.24,7.7411691623
2021-02-10 15:30:00,9.9785,1.73,10.1273571207,1.4985,-0.2,1.5117877661999999,8.48,1.9300000000000002,8.6968557537,9.2885,-2.58,9.6401572731,1.4985,-0.2,1.5117877661999999,7.79,-2.38,8.1454588575
2021-02-10 16:00:00,9.6755,1.621,9.8103486814,1.7155,-0.209,1.7281843796,7.96,1.83,8.1676496007,8.9955,-2.709,9.3945570013,1.7155,-0.209,1.7281843796,7.28,-2.5,7.6972982273
2021-02-10 16:30:00,9.6845,1.593,9.8146415752,1.1745,-0.147,1.1836634868,8.51,1.74,8.6860635503,8.9945,-2.717,9.3959097085,1.1745,-0.147,1.1836634868,7.82,-2.5700000000000003,8.2314822481
2021-02-10 17:00:00,9.3435,1.475,9.4592080667,0.5735,-0.145,0.5915464901,8.77,1.62,8.9183686849,8.663499999999999,-2.795,9.103200385,0.5735,-0.145,0.5915464901,8.09,-2.65,8.5129665805
2021-02-10 17:30:00,9.234,1.1465,9.3049029146,0.374,-0.1335,0.3971123896,8.86,1.28,8.9519830205,8.544,-3.1135,9.0936141468,0.374,-0.1335,0.3971123896,8.17,-2.98,8.6965107946
2021-02-10 18:00:00,9.5585,1.145,9.6268347472,0.28850000000000003,-0.135,0.318523547,9.27,1.28,9.3579538362,8.8485,-3.005,9.3448369301,0.28850000000000003,-0.135,0.318523547,8.56,-2.87,9.0283165651
2021-02-10 18:30:00,9.7715,1.1005,9.8332757767,0.2015,-0.0995,0.2247276129,9.57,1.2,9.6449416795,9.0715,-2.9695,9.5451580657,0.2015,-0.0995,0.2247276129,8.87,-2.87,9.3227571029
2021-02-10 19:00:00,9.5795,1.0065,9.6322304011,0.1295,-0.0935,0.1597263284,9.45,1.1,9.5138057579,8.8995,-3.1535,9.4416980729,0.1295,-0.0935,0.1597263284,8.77,-3.06,9.288514413
2021-02-10 19:30:00,9.172,0.9815,9.2243658996,0.28200000000000003,-0.11850000000000001,0.3058860082,8.89,1.1,8.9577954877,8.492,-3.2285,9.0850028206,0.28200000000000003,-0.11850000000000001,0.3058860082,8.21,-3.11,8.7793052117
2021-02-10 20:00:00,9.1135,1.054,9.1742464677,0.3135,-0.136,0.3417283278,8.8,1.19,8.8800957202,8.4135,-3.086,8.9616057852,0.3135,-0.136,0.3417283278,8.1,-2.95,8.6204698248
2021-02-10 20:30:00,8.866,1.0525,8.9282535946,0.636,-0.1375,0.6506936683,8.23,1.19,8.3155877724,8.146,-3.0475,8.6973888179,0.636,-0.1375,0.6506936683,7.51,-2.91,8.0540797115
2021-02-10 21:00:00,8.4905,1.0485,8.5549951783,0.7905000000000001,-0.14150000000000001,0.8030644432,7.7,1.19,7.7914119388,7.7705,-3.1115,8.3703107768,0.7905000000000001,-0.14150000000000001,0.8030644432,6.98,-2.9699999999999998,7.5855981966
2021-02-10 21:30:00,8.206,1.096,8.278867797,0.736,-0.14400000000000002,0.7499546653,7.47,1.24,7.5722189614,7.516,-3.314,8.2141860218,0.736,-0.14400000000000002,0.7499546653,6.78,-3.17,7.4844705892
2021-02-10 22:00:00,7.7165,0.776,7.7554205721,0.5865,-0.14400000000000002,0.6039190757,7.13,0.92,7.1891098197,7.0165,-3.524,7.8517417335,0.5865,-0.14400000000000002,0.6039190757,6.43,-3.38,7.2642480685
2021-02-10 22:30:00,7.396,0.8220000000000001,7.4415388194,0.586,-0.138,0.6020298996,6.8100000000000005,0.96,6.8773323317,6.686,-3.458,7.5273076196,0.586,-0.138,0.6020298996,6.1,-3.32,6.9449550035000005
2021-02-10 23:00:00,7.189,0.8905000000000001,7.2439430734,0.609,-0.1395,0.6247729588000001,6.58,1.03,6.6601276264,6.499,-3.4595000000000002,7.3624140912,0.609,-0.1395,0.6247729588000001,5.89,-3.32,6.7612498845
2021-02-10 23:30:00,7.083,0.7715000000000001,7.1248930694,0.503,-0.1385,0.5217195128000001,6.58,0.91,6.6426274922,6.393,-3.3185000000000002,7.2029779432,0.503,-0.1385,0.5217195128000001,5.89,-3.18,6.6936163619
2021-02-11 00:00:00,6.674,0.52,6.6942270652,0.544,-0.14,0.5617259118,6.13,0.66,6.1654278035,5.944,-3.39,6.8427506165,0.544,-0.14,0.5617259118,5.4,-3.25,6.3025788373000005
2021-02-11 00:30:00,6.496,0.5195000000000001,6.5167396948,0.716,-0.1405,0.7296548842,5.78,0.66,5.8175596258,5.766,-3.3305,6.6587526047,0.716,-0.1405,0.7296548842,5.05,-3.19,5.9731566194
2021-02-11 01:00:00,6.5185,1.05,6.6025254449,0.6785,-0.14,0.6927930788000001,5.84,1.19,5.9600083893,5.6885,-3.7800000000000002,6.8298925504,0.6785,-0.14,0.6927930788000001,5.01,-3.64,6.1927134602
2021-02-11 01:30:00,6.442,1.46,6.6053738727999995,0.602,-0.14,0.6180647215,5.84,1.6,6.0552126305,5.542,-4.16,6.9296005657,0.602,-0.14,0.6180647215,4.94,-4.02,6.3689873606
2021-02-11 02:00:00,6.244,0.8505,6.3016574209,0.714,-0.1395,0.7275,5.53,0.99,5.6179177637,5.454,-3.6495,6.5623902848,0.714,-0.1395,0.7275,4.74,-3.51,5.8981098667000005
2021-02-11 02:30:00,6.159,0.5815,6.1863901631000004,0.799,-0.1385,0.8109150695,5.36,0.72,5.40814201,5.429,-3.3085,6.3576893012,0.799,-0.1385,0.8109150695,4.63,-3.17,5.611220901
2021-02-11 03:00:00,6.054,0.579,6.0816245363,1.084,-0.14100000000000001,1.0931317395,4.97,0.72,5.0218821173,5.334,-3.311,6.2780790852,1.084,-0.14100000000000001,1.0931317395,4.25,-3.17,5.3020184836
2021-02-11 03:30:00,6.036,0.717,6.0784360653,1.346,-0.133,1.3525549896,4.69,0.85,4.7664032561,5.306,-3.193,6.1926476567,1.346,-0.133,1.3525549896,3.96,-3.06,5.0045179588
2021-02-11 04:00:00,6.021,0.7145,6.0632459335,1.431,-0.1355,1.4374008661,4.59,0.85,4.668040274,5.301,-3.1955,6.1896543724,1.431,-0.1355,1.4374008661,3.87,-3.06,4.9336092265
2021-02-11 04:30:00,6.04,0.709,6.0814702992,1.45,-0.14100000000000001,1.4568393872,4.59,0.85,4.668040274,5.32,-3.201,6.2087680743,1.45,-0.14100000000000001,1.4568393872,3.87,-3.06,4.9336092265
2021-02-11 05:00:00,6.087,0.709,6.1281522501,1.657,-0.14100000000000001,1.6629882742,4.43,0.85,4.51080924,5.357,-3.201,6.2405007812,1.657,-0.14100000000000001,1.6629882742,3.7,-3.06,4.8014164577
2021-02-11 05:30:00,6.268,1.463,6.4364736463,1.768,-0.147,1.7741006172,4.5,1.6099999999999999,4.7793409588,5.408,-3.847,6.6367064874,1.768,-0.147,1.7741006172,3.64,-3.7,5.1903371759
2021-02-11 06:00:00,6.4055,1.552,6.5908371433,2.0755,-0.138,2.0800827508,4.33,1.69,4.6481178987,5.5655,-3.798,6.7379221018,2.0755,-0.138,2.0800827508,3.49,-3.66,5.0572423315
2021-02-11 06:30:00,7.1,1.103,7.1851658993,1.98,-0.137,1.9847339872,5.12,1.24,5.2680167046,6.4,-2.987,7.0627309874,1.98,-0.137,1.9847339872,4.42,-2.85,5.2591729388
2021-02-11 07:00:00,7.4895,1.2265,7.5892629748000004,1.5795,-0.1335,1.585131698,5.91,1.3599999999999999,6.0644620536,6.7995,-2.9235,7.4013547746,1.5795,-0.1335,1.585131698,5.22,-2.79,5.9188258971
2021-02-11 07:30:00,8.0455,1.7425000000000002,8.232033558,1.4055,-0.1275,1.4112712354,6.64,1.87,6.8982968913,7.2055,-3.1175,7.8509895236,1.4055,-0.1275,1.4112712354,5.8,-2.99,6.5253429029
2021-02-11 08:00:00,8.671,1.609,8.8190204671,1.471,-0.131,1.4768215870999999,7.2,1.74,7.4072667024,7.931,-2.661,8.3655054838,1.471,-0.131,1.4768215870999999,6.46,-2.5300000000000002,6.9377590042
2021-02-11 08:30:00,9.346,1.683,9.4963258685,1.6059999999999999,-0.137,1.6118328077,7.74,1.82,7.9511005528,8.646,-2.277,8.9408078494,1.6059999999999999,-0.137,1.6118328077,7.04,-2.14,7.3580703992
2021-02-11 09:00:00,9.7695,2.295,10.0354449453,1.8495,-0.155,1.8559836341,7.92,2.45,8.2902895004,8.9195,-2.775,9.3412047001,1.8495,-0.155,1.8559836341,7.07,-2.62,7.5398474786000005
2021-02-11 09:30:00,9.771,1.975,9.9686040146,1.9609999999999999,-0.185,1.9697070848,7.8100000000000005,2.16,8.1031907296,9.031,-2.535,9.3800418976,1.9609999999999999,-0.185,1.9697070848,7.07,-2.35,7.4503288518
2021-02-11 10:00:00,9.8295,1.7225000000000001,9.979282364,1.9495,-0.23750000000000002,1.9639135673,7.88,1.96,8.1200985216,9.1295,-2.3375,9.4239947209,1.9495,-0.23750000000000002,1.9639135673,7.18,-2.1,7.480802096
2021-02-11 10:30:00,10.036,1.9405000000000001,10.2218802698,2.106,-0.1995,2.1154281482,7.93,2.14,8.2136776172,9.286,-2.5095,9.6191156688,2.106,-0.1995,2.1154281482,7.18,-2.31,7.5424465526999995
2021-02-11 11:00:00,10.2245,2.166,10.4514092949,2.1645,-0.254,2.1793522547,8.06,2.42,8.41546196,9.5545,-2.234,9.8121978297,2.1645,-0.254,2.1793522547,7.39,-1.98,7.6506535669
2021-02-11 11:30:00,10.0345,1.9915,10.2302132187,2.0445,-0.2685,2.0620554066,7.99,2.26,8.3034751761,9.3645,-2.3885,9.6643050707,2.0445,-0.2685,2.0620554066,7.32,-2.12,7.6208136049
2021-02-11 12:00:00,10.3255,2.1495,10.5468621163,1.7855,-0.1605,1.7926992218,8.54,2.31,8.8469034131,9.6555,-2.2005,9.9030742954,1.7855,-0.1605,1.7926992218,7.87,-2.04,8.1300984004
2021-02-11 12:30:00,10.4685,2.099,10.676857836,2.3785,-0.211,2.3878407087,8.09,2.31,8.413334654,9.7885,-2.251,10.0439899069,2.3785,-0.211,2.3878407087,7.41,-2.04,7.6856814922000005
2021-02-11 13:00:00,10.51,2.168,10.7312778363,2.3,-0.14200000000000002,2.3043793090999998,8.21,2.31,8.5287865491,9.85,-2.252,10.1041577581,2.3,-0.14200000000000002,2.3043793090999998,7.55,-2.11,7.839298438
2021-02-11 13:30:00,10.35,2.03,10.5471986802,2.41,-0.2,2.4182845159,7.94,2.23,8.24721165,9.7,-2.44,10.0021797624,2.41,-0.2,2.4182845159,7.29,-2.24,7.626381842
2021-02-11 14:00:00,10.2335,2.0225,10.4314442193,2.4135,-0.20750000000000002,2.4224034552,7.82,2.23,8.1317464299,9.5935,-2.4475,9.9007827216,2.4135,-0.20750000000000002,2.4224034552,7.18,-2.24,7.5213030786
2021-02-11 14:30:00,10.1215,2.0095,10.3190528877,1.4915,-0.2205,1.5077110134,8.63,2.23,8.9134617293,9.4815,-2.4605,9.795555242,1.4915,-0.2205,1.5077110134,7.99,-2.24,8.2980539887
2021-02-11 15:00:00,9.88,2.0535,10.0911477172,1.8599999999999999,-0.23650000000000002,1.8749752665,8.02,2.29,8.3405335561,9.23,-2.4765,9.5564612828,1.8599999999999999,-0.23650000000000002,1.8749752665,7.37,-2.24,7.7028890684
2021-02-11 15:30:00,9.9075,2.0245,10.112228068,2.5575,-0.2155,2.5665631689,7.35,2.24,7.6837555922,9.2175,-2.3755,9.5186819728,2.5575,-0.2155,2.5665631689,6.66,-2.16,7.001514122
2021-02-11 16:00:00,10.0865,1.9264999999999999,10.268830727,2.1965,-0.1935,2.2050066893,7.89,2.12,8.1698531199,9.4365,-2.3535,9.7255588271,2.1965,-0.1935,2.2050066893,7.24,-2.16,7.5553424807
2021-02-11 16:30:00,9.787,1.875,9.9649884094,2.237,-0.185,2.2446367189,7.55,2.06,7.8259887554,9.147,-2.495,9.4811726068,2.237,-0.185,2.2446367189,6.91,-2.31,7.2858904741
2021-02-11 17:00:00,9.2665,1.6760000000000002,9.416846513,1.9865,-0.164,1.9932581995,7.28,1.8399999999999999,7.5089280194,8.6165,-2.7039999999999997,9.0308188029,1.9865,-0.164,1.9932581995,6.63,-2.54,7.0998943654
2021-02-11 17:30:00,9.353,1.5415,9.4791788278,1.7930000000000001,-0.14850000000000002,1.7991390302,7.5600000000000005,1.69,7.7465927994,8.683,-2.7785,9.1167182281,1.7930000000000001,-0.14850000000000002,1.7991390302,6.89,-2.63,7.3748898297
2021-02-11 18:00:00,9.3235,1.3835,9.4255888145,1.8835000000000002,-0.1365,1.8884396999000002,7.44,1.52,7.5936815841000005,8.6335,-2.7965,9.0751162252,1.8835000000000002,-0.1365,1.8884396999000002,6.75,-2.66,7.2552119197
2021-02-11 18:30:00,9.2985,1.2075,9.3765749877,1.7585000000000002,-0.14250000000000002,1.7642642943,7.54,1.35,7.6599020881,8.618500000000001,-2.9125,9.0973182037,1.7585000000000002,-0.14250000000000002,1.7642642943,6.86,-2.77,7.3981416586
2021-02-11 19:00:00,9.229,1.3305,9.3244126491,1.979,-0.1595,1.9854171476,7.25,1.49,7.4015268695,8.549,-2.8095,8.9988161027,1.979,-0.1595,1.9854171476,6.57,-2.65,7.0843065998
2021-02-11 19:30:00,9.2235,1.3635,9.3237376894,1.6535000000000002,-0.08650000000000001,1.6557610032999999,7.57,1.45,7.7076196066,8.5635,-2.9165,9.0465189161,1.6535000000000002,-0.08650000000000001,1.6557610032999999,6.91,-2.83,7.4670610015
2021-02-11 20:00:00,8.808,1.117,8.8785445316,1.768,-0.14300000000000002,1.7737736608999999,7.04,1.26,7.1518668891,8.118,-2.843,8.6014285441,1.768,-0.14300000000000002,1.7737736608999999,6.35,-2.7,6.9001811570000005
2021-02-11 20:30:00,8.466,0.974,8.5218444013,1.596,-0.146,1.6026640321999999,6.87,1.12,6.9606968042,7.726,-2.886,8.2474282052,1.596,-0.146,1.6026640321999999,6.13,-2.74,6.7144992367
2021-02-11 21:00:00,8.212,0.971,8.2692070357,1.832,-0.149,1.8380492376,6.38,1.12,6.4775612695,7.5120000000000005,-2.749,7.9991965222,1.832,-0.149,1.8380492376,5.68,-2.6,6.2467911763
2021-02-11 21:30:00,7.896,0.9665,7.9549316936,1.916,-0.1535,1.9221389778,5.98,1.12,6.0839789612,7.226,-2.8935,7.7837920225,1.916,-0.1535,1.9221389778,5.31,-2.74,5.9752573166000005
2021-02-11 22:00:00,7.689,0.9435,7.7466711076,1.579,-0.14650000000000002,1.5857815896,6.11,1.09,6.2064643719,7.039,-3.0365,7.6660193875000004,1.579,-0.14650000000000002,1.5857815896,5.46,-2.89,6.1776775571
2021-02-11 22:30:00,7.345,1.0845,7.424632331,1.8050000000000002,-0.1555,1.8116857481,5.54,1.24,5.6770767125,6.625,-3.2755,7.3905023679,1.8050000000000002,-0.1555,1.8116857481,4.82,-3.12,5.7416722303
2021-02-11 23:00:00,7.0285,0.8665,7.0817112692,1.8585,-0.1535,1.8648282763,5.17,1.02,5.269658433,6.3185,-3.0235,7.0046409258,1.8585,-0.1535,1.8648282763,4.46,-2.87,5.3036308318
2021-02-11 23:30:00,6.7785,0.9375,6.843023345,1.9385,-0.14250000000000002,1.9437305625999999,4.84,1.08,4.9590321636,6.0785,-3.0125,6.7840488279,1.9385,-0.14250000000000002,1.9437305625999999,4.14,-2.87,5.0375093052
2021-02-12 00:00:00,6.5440000000000005,0.8455,6.5983942175,1.9340000000000002,-0.10450000000000001,1.9368211714,4.61,0.9500000000000001,4.7068673234,5.854,-3.0845,6.6169068491,1.9340000000000002,-0.10450000000000001,1.9368211714,3.92,-2.98,4.9241039794
2021-02-12 00:30:00,6.509,0.8045,6.5585288937,1.679,-0.14550000000000002,1.6852926304,4.83,0.9500000000000001,4.9225399948,5.729,-3.0355,6.4834945246,1.679,-0.14550000000000002,1.6852926304,4.05,-2.89,4.9753994814
2021-02-12 01:00:00,6.3615,1.4375,6.5218930151,1.9615,-0.1525,1.9674192487000002,4.4,1.5899999999999999,4.6784719728,5.5015,-3.6525,6.6035792189,1.9615,-0.1525,1.9674192487000002,3.54,-3.5,4.9781120919
2021-02-12 01:30:00,6.29,1.5765,6.4845548999,1.97,-0.1635,1.9767731913,4.32,1.74,4.6572524089,5.41,-3.8035,6.6132225314,1.97,-0.1635,1.9767731913,3.44,-3.64,5.0083130893
2021-02-12 02:00:00,6.174,0.9560000000000001,6.2475764901,1.9540000000000002,-0.154,1.9600591828,4.22,1.11,4.3635421391,5.394,-3.2640000000000002,6.304675408,1.9540000000000002,-0.154,1.9600591828,3.44,-3.11,4.6374238538
2021-02-12 02:30:00,6.117,0.6955,6.1564120436,1.957,-0.1545,1.9630892109,4.16,0.85,4.2459510124,5.397,-3.0345,6.1915910112,1.957,-0.1545,1.9630892109,3.44,-2.88,4.4864239657
2021-02-12 03:00:00,6.1255,0.6960000000000001,6.1649141316,1.8655,-0.154,1.8718456801,4.26,0.85,4.343972836,5.4155,-3.034,6.2074790576,1.8655,-0.154,1.8718456801,3.55,-2.88,4.5713127217
2021-02-12 03:30:00,5.9785,0.748,6.025111306,2.0785,-0.162,2.0848036478,3.9,0.91,4.0047596682,5.2885,-3.092,6.1260669479,2.0785,-0.162,2.0848036478,3.21,-2.93,4.3461477195
2021-02-12 04:00:00,6.026,0.71,6.0676829185,2.156,-0.16,2.1619287685,3.87,0.87,3.9665854333,5.336,-3.09,6.1661167683,2.156,-0.16,2.1619287685,3.18,-2.93,4.3240374651
2021-02-12 04:30:00,6.046,0.714,6.0880137976,2.176,-0.156,2.1815847451,3.87,0.87,3.9665854333,5.306,-3.086,6.1381619399,2.176,-0.156,2.1815847451,3.13,-2.93,4.2874001446
2021-02-12 05:00:00,6.061,0.711,6.1025602824,2.191,-0.159,2.1967617076,3.87,0.87,3.9665854333,5.321,-3.029,6.1227348465,2.191,-0.159,2.1967617076,3.13,-2.87,4.2466221871
2021-02-12 05:30:00,6.13,0.718,6.1719060265,2.08,-0.152,2.0855464512,4.05,0.87,4.1423906141,5.42,-3.022,6.2055526748,2.08,-0.152,2.0855464512,3.34,-2.87,4.4036916332
2021-02-12 06:00:00,6.4195,0.769,6.4653956762,2.1495,-0.161,2.1555211087,4.27,0.93,4.3701029736,5.7095,-3.031,6.4641589747,2.1495,-0.161,2.1555211087,3.56,-2.87,4.5728000175
2021-02-12 06:30:00,7.0495,1.5939999999999999,7.2274674852,2.0995,-0.156,2.1052876882,4.95,1.75,5.2502380898,6.1895,-3.496,7.10858117,2.0995,-0.156,2.1052876882,4.09,-3.34,5.2805018701
2021-02-12 07:00:00,7.2505,1.04,7.3247082024,1.9805000000000001,-0.15,1.9861722609,5.27,1.19,5.4026845179,6.4805,-3.01,7.1454167303,1.9805000000000001,-0.15,1.9861722609,4.5,-2.86,5.3319414851
2021-02-12 07:30:00,7.961,1.187,8.0490055286,1.891,-0.153,1.8971794854000001,6.07,1.34,6.2161483251,7.261,-2.643,7.7270673609,1.891,-0.153,1.8971794854000001,5.37,-2.49,5.9192060278
2021-02-12 08:00:00,8.3525,1.35,8.460895712,2.0825,-0.16,2.0886374147,6.27,1.51,6.4492635238,7.6625,-2.51,8.0631263323,2.0825,-0.16,2.0886374147,5.58,-2.35,6.0546593628
2021-02-12 08:30:00,9.1685,1.795,9.3425594593,2.1385,-0.165,2.1448559975,7.03,1.96,7.2981161953,8.4585,-2.515,8.8244799988,2.1385,-0.165,2.1448559975,6.32,-2.35,6.7427664945
2021-02-12 09:00:00,9.683,2.0055,9.888504399,2.433,-0.1845,2.439985502,7.25,2.19,7.5735460651,9.013,-2.4145,9.3308080706,2.433,-0.1845,2.439985502,6.58,-2.23,6.9476111002
2021-02-12 09:30:00,9.7425,1.5045000000000002,9.8579828819,2.5425,-0.20550000000000002,2.5507913478,7.2,1.71,7.4002770218,9.2725,-1.8455,9.4543707617,2.5425,-0.20550000000000002,2.5507913478,6.73,-1.6400000000000001,6.9269401614
2021-02-12 10:00:00,9.6475,1.1225,9.7125826895,2.8975,-0.17750000000000002,2.9029317078,6.75,1.3,6.8740453883,9.2275,-1.6575000000000002,9.3751833315,2.8975,-0.17750000000000002,2.9029317078,6.33,-1.48,6.5007153453
2021-02-12 10:30:00,9.813,1.9375,10.002443464,3.453,-0.2725,3.4637357362,6.36,2.21,6.7330305212,9.163,-2.4425,9.4829518216,3.453,-0.2725,3.4637357362,5.71,-2.17,6.1084367886
2021-02-12 11:00:00,10.151,2.173,10.3809792409,3.311,-0.28700000000000003,3.3234154119,6.84,2.46,7.2689201399,9.491,-2.307,9.7673604418,3.311,-0.28700000000000003,3.3234154119,6.18,-2.02,6.5017536096
2021-02-12 11:30:00,10.0205,2.053,10.228647479,3.5605,-0.317,3.574583787,6.46,2.37,6.881024633,9.3605,-2.427,9.6700201267,3.5605,-0.317,3.574583787,5.8,-2.11,6.1718797785
2021-02-12 12:00:00,10.061,2.153,10.2887866146,3.701,-0.367,3.719151785,6.36,2.52,6.8410525506,9.411,-2.357,9.7016684132,3.701,-0.367,3.719151785,5.71,-1.99,6.0468338823
2021-02-12 12:30:00,10.0725,2.1295,10.2951457736,4.3825,-0.4405,4.4045824433,5.69,2.5700000000000003,6.2434765956,9.4125,-2.3705,9.7064116181,4.3825,-0.4405,4.4045824433,5.03,-1.9300000000000002,5.3875597444
2021-02-12 13:00:00,9.971,2.158,10.201853018,4.681,-0.512,4.7089176039,5.29,2.67,5.9256223302,9.311,-2.342,9.601025205700001,4.681,-0.512,4.7089176039,4.63,-1.83,4.9785339207
2021-02-12 13:30:00,10.0335,2.193,10.270363735,5.2535,-0.527,5.279866594,4.78,2.7199999999999998,5.4997090832,9.3635,-2.357,9.6555984408,5.2535,-0.527,5.279866594,4.11,-1.83,4.4989998889
2021-02-12 14:00:00,9.792,2.112,10.0171756499,4.852,-0.428,4.8708405845,4.94,2.54,5.5547457188,9.132,-2.408,9.4441456999,4.852,-0.428,4.8708405845,4.28,-1.98,4.715803219
2021-02-12 14:30:00,9.4815,1.7985,9.6505670559,4.5415,-0.3815,4.5574954196,4.94,2.18,5.3996296169,8.8215,-2.4915000000000003,9.1665933967,4.5415,-0.3815,4.5574954196,4.28,-2.11,4.7718445071
2021-02-12 15:00:00,9.5285,1.8820000000000001,9.7125813381,3.7984999999999998,-0.228,3.8053365488,5.73,2.11,6.1061444464,8.8485,-2.428,9.1755728023,3.7984999999999998,-0.228,3.8053365488,5.05,-2.2,5.5084026723
2021-02-12 15:30:00,9.2545,1.7469999999999999,9.4179498433,2.9745,-0.10300000000000001,2.9762827907,6.28,1.85,6.5468236573,8.5345,-2.513,8.8967892664,2.9745,-0.10300000000000001,2.9762827907,5.5600000000000005,-2.41,6.0598432323
2021-02-12 16:00:00,9.013,1.617,9.1569022054,3.083,-0.233,3.091792037,5.93,1.85,6.2118757232,8.303,-2.593,8.698474464,3.083,-0.233,3.091792037,5.22,-2.36,5.7286996779
2021-02-12 16:30:00,8.7345,1.2925,8.8296119111,2.4145,-0.1975,2.4225640342,6.32,1.49,6.4932657423,8.0345,-2.8875,8.5376136303,2.4145,-0.1975,2.4225640342,5.62,-2.69,6.230609922
2021-02-12 17:00:00,8.262,1.0315,8.3261417385,1.8820000000000001,-0.1685,1.8895280495,6.38,1.2,6.491871841,7.542,-3.0485,8.1348089252,1.8820000000000001,-0.1685,1.8895280495,5.66,-2.88,6.3505905237
2021-02-12 17:30:00,8.4425,0.972,8.4982698386,1.6925,-0.148,1.6989585781,6.75,1.12,6.8422876291,7.7525,-3.218,8.3938537186,1.6925,-0.148,1.6989585781,6.06,-3.07,6.7932687272
2021-02-12 18:00:00,8.5175,0.8405,8.5588694639,2.1075,-0.1495,2.1127958964,6.41,0.99,6.4860003084,7.8075,-3.2695,8.4644365731,2.1075,-0.1495,2.1127958964,5.7,-3.12,6.4980304708
2021-02-12 18:30:00,8.637,0.897,8.6834542666,2.047,-0.153,2.0527099162,6.59,1.05,6.6731252049,7.927,-3.273,8.5761213844,2.047,-0.153,2.0527099162,5.88,-3.12,6.6564855592
2021-02-12 19:00:00,8.711500000000001,0.9185000000000001,8.7597873547,1.8315000000000001,-0.1315,1.8362147206000001,6.88,1.05,6.9596623481,8.0015,-3.2515,8.6369123244,1.8315000000000001,-0.1315,1.8362147206000001,6.17,-3.12,6.9139930576
2021-02-12 19:30:00,8.616,1.0105,8.6750542506,1.646,-0.1395,1.6519007990999999,6.97,1.15,7.064233858,7.876,-3.4095,8.5823112417,1.646,-0.1395,1.6519007990999999,6.23,-3.27,7.0360358157
2021-02-12 20:00:00,8.3045,0.836,8.3464732822,1.8245,-0.14400000000000002,1.8301738305000002,6.48,0.98,6.5536859858,7.6345,-3.2439999999999998,8.2951266567,1.8245,-0.14400000000000002,1.8301738305000002,5.8100000000000005,-3.1,6.5852942227
2021-02-12 20:30:00,7.8765,0.712,7.9086153181,2.0365,-0.158,2.0426199475,5.84,0.87,5.9044474763,7.1765,-3.298,7.8980349613000005,2.0365,-0.158,2.0426199475,5.14,-3.14,6.0232217293
2021-02-12 21:00:00,7.5445,0.663,7.5735757242,2.0745,-0.157,2.0804324671,5.47,0.8200000000000001,5.5311210437,6.8545,-3.417,7.6589855236,2.0745,-0.157,2.0804324671,4.78,-3.26,5.7858447957
2021-02-12 21:30:00,7.0165,0.5165000000000001,7.035484667,2.1165,-0.1535,2.1220590237,4.9,0.67,4.9455939987,6.3265,-3.6235,7.2907032926,2.1165,-0.1535,2.1220590237,4.21,-3.47,5.4557309318
2021-02-12 22:00:00,6.616,0.35450000000000004,6.6254906422,1.956,-0.1555,1.9621713101,4.66,0.51,4.6878246554,5.886,-3.5555,6.8765235585,1.956,-0.1555,1.9621713101,3.93,-3.4,5.196623904
2021-02-12 22:30:00,6.5,0.323,6.5080203595,1.46,-0.157,1.4684171751,5.04,0.48,5.0628055463,5.78,-3.557,6.786799614,1.46,-0.157,1.4684171751,4.32,-3.4,5.4974903365
2021-02-12 23:00:00,6.2745,0.257,6.2797610822,1.3945,-0.14300000000000002,1.4018128441,4.88,0.4,4.8963659994,5.5545,-3.543,6.58827134,1.3945,-0.14300000000000002,1.4018128441,4.16,-3.4,5.3726715887
2021-02-12 23:30:00,5.9625,0.10400000000000001,5.9634069331,1.1825,-0.146,1.1914790179,4.78,0.25,4.7865331922,5.2225,-3.476,6.2735223161,1.1825,-0.146,1.1914790179,4.04,-3.33,5.2355037962
2021-02-13 00:00:00,5.6165,0.0805,5.6170768642999995,1.8365,-0.1695,1.8443054248,3.7800000000000002,0.25,3.7882581749,4.9165,-3.6595,6.1289405691,1.8365,-0.1695,1.8443054248,3.08,-3.49,4.6547287784
2021-02-13 00:30:00,5.447,0.057,5.4472982294,1.967,-0.163,1.9737421311,3.48,0.22,3.4869470888,4.727,-3.573,5.9254415869,1.967,-0.163,1.9737421311,2.76,-3.41,4.3869921358
2021-02-13 01:00:00,5.275,0.0585,5.2753243739,2.045,-0.1615,2.0513671661,3.23,0.22,3.2374835907,4.525,-3.5015,5.721549375,2.045,-0.1615,2.0513671661,2.48,-3.34,4.1600480766
2021-02-13 01:30:00,5.218,0.064,5.2183924728,1.908,-0.156,1.914366736,3.31,0.22,3.3173031215,4.498,-3.556,5.7338590844,1.908,-0.156,1.914366736,2.59,-3.4,4.2741197924
2021-02-13 02:00:00,5.1165,0.0695,5.116972005,1.8765,-0.1505,1.8825255642,3.24,0.22,3.2474605463,4.3865,-3.6305,5.6940242799,1.8765,-0.1505,1.8825255642,2.51,-3.48,4.2907458559
2021-02-13 02:30:00,5.071,0.7485,5.1259431571,1.831,-0.1315,1.8357160047,3.24,0.88,3.3573799308,4.181,-4.1315,5.8779293335,1.831,-0.1315,1.8357160047,2.35,-4.0,4.6392348507
2021-02-13 03:00:00,4.9495000000000005,0.9785,5.0452960765,1.7995,-0.1315,1.8042983401,3.15,1.11,3.339850296,4.0695,-4.3515,5.9578840623,1.7995,-0.1315,1.8042983401,2.27,-4.22,4.7917950707
2021-02-13 03:30:00,4.9805,1.057,5.0914270347,1.8305,-0.14300000000000002,1.8360771362000001,3.15,1.2,3.3708307581,4.1405,-4.3629999999999995,6.0149405026,1.8305,-0.14300000000000002,1.8360771362000001,2.31,-4.22,4.8108731016
2021-02-13 04:00:00,4.8595,0.324,4.8702891341,1.8895,-0.136,1.8943880938,2.9699999999999998,0.46,3.0054117854,4.0895,-3.776,5.566164411,1.8895,-0.136,1.8943880938,2.2,-3.64,4.2531870403
2021-02-13 04:30:00,4.695,-0.001,4.6950001065,1.9649999999999999,-0.131,1.9693618256,2.73,0.13,2.7330934854,3.935,-3.531,5.2869826934,1.9649999999999999,-0.131,1.9693618256,1.97,-3.4,3.9294910612000002
2021-02-13 05:00:00,4.7335,-0.0125,4.7335165047,2.0035,-0.14250000000000002,2.008561301,2.73,0.13,2.7330934854,3.9735,-3.5425,5.3233456115,2.0035,-0.14250000000000002,2.008561301,1.97,-3.4,3.9294910612000002
2021-02-13 05:30:00,4.921,0.621,4.9600284273,1.771,-0.159,1.7781231678,3.15,0.78,3.24513482,4.071,-4.119,5.7913039982,1.771,-0.159,1.7781231678,2.3,-3.96,4.5794759526
2021-02-13 06:00:00,4.9879999999999995,0.755,5.0448160521,1.478,-0.025,1.4782114192,3.51,0.78,3.5956223383,4.118,-4.325,5.9718965999,1.478,-0.025,1.4782114192,2.64,-4.3,5.0457506875
2021-02-13 06:30:00,5.3555,0.8745,5.4264288902,1.6155,-0.1555,1.6229665738999999,3.74,1.03,3.8792396162,4.4855,-4.2555,6.1829596877,1.6155,-0.1555,1.6229665738999999,2.87,-4.1,5.0046878025
2021-02-13 07:00:00,5.582,1.0025,5.6713076314,1.762,-0.1575,1.7690252259,3.8200000000000003,1.16,3.9922424776,4.702,-4.1275,6.2566013338,1.762,-0.1575,1.7690252259,2.94,-3.9699999999999998,4.9400910923
2021-02-13 07:30:00,5.761,1.0675,5.8590679506,1.8210000000000002,-0.1625,1.8282361035,3.94,1.23,4.1275295275,4.871,-4.0625,6.3427554935,1.8210000000000002,-0.1625,1.8282361035,3.05,-3.9,4.951009998
2021-02-13 08:00:00,6.047,0.9775,6.1254971431,1.667,-0.1625,1.6749015643,4.38,1.1400000000000001,4.5259253198,5.187,-3.8725,6.4731155752,1.667,-0.1625,1.6749015643,3.52,-3.71,5.1141470452
2021-02-13 08:30:00,6.356,0.34450000000000003,6.3653292334,1.876,-0.1655,1.8832860245,4.48,0.51,4.5089355728000005,5.626,-3.2155,6.4800706979000005,1.876,-0.1655,1.8832860245,3.75,-3.05,4.8337356154
2021-02-13 09:00:00,6.7985,0.796,6.8449410699,1.8385,-0.17400000000000002,1.8467155303,4.96,0.97,5.0539588443,6.0685,-3.614,7.0631217071,1.8385,-0.17400000000000002,1.8467155303,4.23,-3.44,5.4522013903
2021-02-13 09:30:00,7.2725,0.6595000000000001,7.3023418504,1.8025,-0.1905,1.8125386892000002,5.47,0.85,5.5356481102,6.5825,-3.2505,7.341325255,1.8025,-0.1905,1.8125386892000002,4.78,-3.06,5.6755616462
2021-02-13 10:00:00,7.3305,0.5905,7.3542450666,1.9205,-0.1895,1.9298265466000002,5.41,0.78,5.4659399924,6.6305,-3.2195,7.3708012115,1.9205,-0.1895,1.9298265466000002,4.71,-3.03,5.6004464108
2021-02-13 10:30:00,7.9225,0.9295,7.9768400072,1.8725,-0.1905,1.8821653753,6.05,1.12,6.1527961123,7.1625,-3.4705,7.9590059995,1.8725,-0.1905,1.8821653753,5.29,-3.2800000000000002,6.2243473553
2021-02-13 11:00:00,7.707,1.1435,7.7913696646,1.7570000000000001,-0.1965,1.7679539728,5.95,1.34,6.0990245122,6.907,-3.6865,7.8292356747,1.7570000000000001,-0.1965,1.7679539728,5.15,-3.49,6.2211413744
2021-02-13 11:30:00,8.236,0.776,8.2724767754,1.426,-0.184,1.4378219639,6.8100000000000005,0.96,6.8773323317,7.5760000000000005,-3.124,8.1948247083,1.426,-0.184,1.4378219639,6.15,-2.94,6.8166047267
2021-02-13 12:00:00,7.8585,0.6725,7.8872224832,1.4385,-0.17750000000000002,1.4494097074,6.42,0.85,6.4760250154,7.1885,-3.2575,7.8921377649,1.4385,-0.17750000000000002,1.4494097074,5.75,-3.08,6.5229517858
2021-02-13 12:30:00,7.614,0.556,7.6342735083,1.254,-0.17400000000000002,1.2660142179,6.36,0.73,6.4017575712,6.944,-3.334,7.7029015312,1.254,-0.17400000000000002,1.2660142179,5.69,-3.16,6.5085866361
2021-02-13 13:00:00,7.675,0.5630000000000001,7.6956217423,1.175,-0.167,1.1868083249,6.5,0.73,6.5408638573,7.005,-3.367,7.7721756285,1.175,-0.167,1.1868083249,5.83,-3.2,6.6504811856
2021-02-13 13:30:00,7.5504999999999995,0.518,7.5682477662,1.5505,-0.182,1.5611451726,6.0,0.7000000000000001,6.0406953242,6.8805,-3.412,7.6800406412,1.5505,-0.182,1.5611451726,5.33,-3.23,6.2323189906
2021-02-13 14:00:00,7.359,0.34750000000000003,7.3672000957,1.799,-0.1925,1.8092698113,5.5600000000000005,0.54,5.5861614728,6.709,-3.5925000000000002,7.6103046752,1.799,-0.1925,1.8092698113,4.91,-3.4,5.9722776225
2021-02-13 14:30:00,7.1965,0.307,7.2030452761,1.4765000000000001,-0.183,1.4877974493,5.72,0.49,5.7409493988,6.5465,-3.623,7.4821648772,1.4765000000000001,-0.183,1.4877974493,5.07,-3.44,6.1268670624
2021-02-13 15:00:00,7.0495,0.296,7.0557116048,1.4495,-0.194,1.4624247844,5.6,0.49,5.6213966236,6.3395,-3.594,7.2873929666,1.4495,-0.194,1.4624247844,4.89,-3.4,5.9558458677
2021-02-13 15:30:00,6.987,0.2975,6.9933307694,1.487,-0.1925,1.4994083,5.5,0.49,5.5217841320000005,6.287,-3.5324999999999998,7.2114440475,1.487,-0.1925,1.4994083,4.8,-3.34,5.8477004027
2021-02-13 16:00:00,7.047,0.21350000000000002,7.0502334181,0.997,-0.1565,1.0092082293,6.05,0.37,6.0613034902,6.367,-3.6265,7.3273590911,0.997,-0.1565,1.0092082293,5.37,-3.47,6.3935748999
2021-02-13 16:30:00,7.2305,0.179,7.2327153442,0.6705,-0.14100000000000001,0.6851651261,6.5600000000000005,0.32,6.5678002406000004,6.5405,-3.6109999999999998,7.4711084352,0.6705,-0.14100000000000001,0.6851651261,5.87,-3.47,6.8189295348000005
2021-02-13 17:00:00,7.2495,0.9765,7.3149711209,0.7895000000000001,-0.14350000000000002,0.8024353557,6.46,1.12,6.5563709474,6.3695,-4.2435,7.6536149955,0.7895000000000001,-0.14350000000000002,0.8024353557,5.58,-4.1,6.924333903
2021-02-13 17:30:00,7.3405000000000005,1.053,7.4156422008,0.8005,-0.147,0.8138852806,6.54,1.2,6.6491804006,6.4405,-4.347,7.7702283911,0.8005,-0.147,0.8138852806,5.64,-4.2,7.0320409555
2021-02-13 18:00:00,7.472,0.443,7.4851207739,1.112,-0.157,1.1230284947,6.36,0.6000000000000001,6.388239194,6.752,-3.877,7.7859253143,1.112,-0.157,1.1230284947,5.64,-3.7199999999999998,6.7563303649
2021-02-13 18:30:00,7.395,0.197,7.3976235373,0.995,-0.14300000000000002,1.0052233583,6.4,0.34,6.4090248868,6.725,-3.753,7.7013397536,0.995,-0.14300000000000002,1.0052233583,5.73,-3.61,6.7723703384
2021-02-13 19:00:00,7.296,0.1265,7.297096563,1.056,-0.14350000000000002,1.0657055175,6.24,0.27,6.2458386146,6.606,-3.7035,7.5733181796,1.056,-0.14350000000000002,1.0657055175,5.55,-3.56,6.5936408759
2021-02-13 19:30:00,7.3435,0.1315,7.3446772904,1.1035,-0.1385,1.1121575878,6.24,0.27,6.2458386146,6.6535,-3.6985,7.6123560413,1.1035,-0.1385,1.1121575878,5.55,-3.56,6.5936408759
2021-02-13 20:00:00,7.0145,0.08650000000000001,7.0150333214,1.2945,-0.1535,1.3035691389,5.72,0.24,5.7250327510000005,6.3545,-3.7135,7.36001036,1.2945,-0.1535,1.3035691389,5.06,-3.56,6.1868570373
2021-02-13 20:30:00,6.7345,-0.017,6.7345214566,1.0145,-0.147,1.0250947517,5.72,0.13,5.721477082,6.0745,-3.547,7.0342561263,1.0145,-0.147,1.0250947517,5.06,-3.4,6.0961955349
2021-02-13 21:00:00,6.6015,-0.013000000000000001,6.6015128001,0.7415,-0.14300000000000002,0.7551630619,5.86,0.13,5.8614418022,5.9215,-3.613,6.9367089639,0.7415,-0.14300000000000002,0.7551630619,5.18,-3.47,6.2348456276
2021-02-13 21:30:00,6.437,0.028,6.4370608976,0.537,-0.14200000000000002,0.5554574691,5.9,0.17,5.9024486444,5.767,-3.782,6.8965073044,0.537,-0.14200000000000002,0.5554574691,5.23,-3.64,6.3720091023
2021-02-13 22:00:00,6.183,0.20350000000000001,6.1863479736,0.543,-0.1265,0.5575403573000001,5.64,0.33,5.6496460066,5.4030000000000005,-3.9665,6.7026510613,0.543,-0.1265,0.5575403573000001,4.86,-3.84,6.1939648045
2021-02-13 22:30:00,5.992,-0.138,5.9935889082,0.552,-0.138,0.5689885763,5.44,0.0,5.44,5.292,-3.638,6.4218617238,0.552,-0.138,0.5689885763,4.74,-3.5,5.8921642883
2021-02-13 23:00:00,5.662,-0.25,5.6675165637,0.772,-0.14,0.7845916135000001,4.89,-0.11,4.8912370623,4.962,-3.71,6.1956068307,0.772,-0.14,0.7845916135000001,4.19,-3.5700000000000003,5.5046344111
2021-02-13 23:30:00,5.3705,-0.2535,5.3764795638,1.0805,-0.14350000000000002,1.0899873852,4.29,-0.11,4.2914100247,4.6405,-3.7135,5.9434268314,1.0805,-0.14350000000000002,1.0899873852,3.56,-3.5700000000000003,5.0416763085
2021-02-14 00:00:00,5.2245,-0.2485,5.230406533,0.7545000000000001,-0.1385,0.7671065767,4.47,-0.11,4.4713532627,4.5045,-3.7085,5.834680154,0.7545000000000001,-0.1385,0.7671065767,3.75,-3.5700000000000003,5.1775863102
2021-02-14 00:30:00,5.162,-0.29,5.17013965,0.592,-0.13,0.6061056014,4.57,-0.16,4.5728000175,4.422,-3.61,5.7084309578,0.592,-0.13,0.6061056014,3.83,-3.48,5.1748719791
2021-02-14 01:00:00,4.9765,-0.28350000000000003,4.9845686373,1.3165,-0.12350000000000001,1.3222800384,3.66,-0.16,3.6634955985,4.2065,-3.5035,5.4744090549,1.3165,-0.12350000000000001,1.3222800384,2.89,-3.38,4.4470776921
2021-02-14 01:30:00,4.803,-0.3075,4.812833391,1.713,-0.14750000000000002,1.7193386083000002,3.09,-0.16,3.0941396219,4.053,-3.5275,5.3730871247,1.713,-0.14750000000000002,1.7193386083000002,2.34,-3.38,4.1109609582
2021-02-14 02:00:00,4.8395,-0.331,4.8508062473999995,1.0595,-0.171,1.0732107202,3.7800000000000002,-0.16,3.783384728,4.1095,-3.621,5.4771919128,1.0595,-0.171,1.0732107202,3.05,-3.45,4.6048887066
2021-02-14 02:30:00,4.874,-0.331,4.8852264021,0.784,-0.171,0.8024319286,4.09,-0.16,4.0931283879,4.134,-3.561,5.4562511856,0.784,-0.171,0.8024319286,3.35,-3.39,4.765983634
2021-02-14 03:00:00,4.86,-0.3255,4.8708880351,0.8300000000000001,-0.1655,0.8463393232,4.03,-0.16,4.033174928,4.11,-3.5555,5.4344898795,0.8300000000000001,-0.1655,0.8463393232,3.2800000000000002,-3.39,4.7170435656
2021-02-14 03:30:00,4.9075,-0.257,4.9142247863,0.4375,-0.157,0.4648174373,4.47,-0.1,4.4711184283,4.1675,-3.547,5.4725921874,0.4375,-0.157,0.4648174373,3.73,-3.39,5.0403372903
