Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-14 04:00:00,4.7855,-0.25,4.7920256938,0.6255000000000001,-0.15,0.6432342108,4.16,-0.1,4.1612017495,4.0455,-3.54,5.3756553321,0.6255000000000001,-0.15,0.6432342108,3.42,-3.39,4.8154439048
2021-02-14 04:30:00,4.7615,-0.261,4.7686479478,1.0315,-0.161,1.0439891043,3.73,-0.1,3.7313402418,4.0215,-3.551,5.3648917277,1.0315,-0.161,1.0439891043,2.99,-3.39,4.5201991107
2021-02-14 05:00:00,4.754,-0.2185,4.7590186226,1.174,-0.1585,1.184651109,3.58,-0.06,3.580502758,4.004,-3.5085,5.3236818322,1.174,-0.1585,1.184651109,2.83,-3.35,4.3853620147
2021-02-14 05:30:00,4.7805,-0.2195,4.7855365948,1.3805,-0.1595,1.3896835971,3.4,-0.06,3.4005293706,4.0305,-3.5095,5.3442979427,1.3805,-0.1595,1.3896835971,2.65,-3.35,4.2714166268
2021-02-14 06:00:00,4.9685,-0.2255,4.9736146312,1.3685,-0.1655,1.3784710733,3.6,-0.06,3.6004999653,4.1985,-3.4755000000000003,5.4503671895,1.3685,-0.1655,1.3784710733,2.83,-3.31,4.3548823175999996
2021-02-14 06:30:00,5.036,-0.2155,5.0406087182,1.6560000000000001,-0.1555,1.6632847772,3.38,-0.06,3.3805325024,4.276,-3.4255,5.4788891438,1.6560000000000001,-0.1555,1.6632847772,2.62,-3.27,4.1901431956
2021-02-14 07:00:00,5.5,0.6285000000000001,5.5357937326,1.45,-0.1515,1.4578930858999999,4.05,0.78,4.124427233,4.62,-4.1115,6.1845640307,1.45,-0.1515,1.4578930858999999,3.17,-3.96,5.0725240266
2021-02-14 07:30:00,5.5575,0.7765000000000001,5.6114845184,1.5075,-0.1535,1.5152948558000001,4.05,0.93,4.1554061173,4.6775,-4.1835,6.2754026564,1.5075,-0.1535,1.5152948558000001,3.17,-4.03,5.1273579941
2021-02-14 08:00:00,5.5845,0.7665000000000001,5.6368575022,1.8045,-0.1635,1.8118919670000002,3.7800000000000002,0.93,3.892723982,4.6945,-4.1935,6.2947416547,1.8045,-0.1635,1.8118919670000002,2.89,-4.03,4.9591329887
2021-02-14 08:30:00,5.9185,0.865,5.9813767019,1.8685,-0.165,1.8757711081,4.05,1.03,4.1789233063,5.0285,-4.105,6.4912893365,1.8685,-0.165,1.8757711081,3.16,-3.94,5.0506633228
2021-02-14 09:00:00,6.2245,0.5815,6.2516031944,1.7745000000000002,-0.1685,1.7824821176999999,4.45,0.75,4.5127596878,5.3745,-3.8185000000000002,6.592889541,1.7745000000000002,-0.1685,1.7824821176999999,3.6,-3.65,5.1266460771
2021-02-14 09:30:00,6.517,0.015,6.5170172625,1.717,-0.17500000000000002,1.7258951301,4.8,0.19,4.8037589448,5.807,-3.395,6.7266093985,1.717,-0.17500000000000002,1.7258951301,4.09,-3.22,5.2054298574
2021-02-14 10:00:00,6.8004999999999995,0.021500000000000002,6.8005339864,2.0805,-0.1685,2.087312267,4.72,0.19,4.7238226046000005,6.0905,-3.3485,6.9502980152,2.0805,-0.1685,2.087312267,4.01,-3.18,5.1178608813
2021-02-14 10:30:00,7.0475,0.11950000000000001,7.0485130701,1.9775,-0.1705,1.9848366432,5.07,0.29,5.0782871128,6.3375,-3.3505000000000003,7.1686649036,1.9775,-0.1705,1.9848366432,4.36,-3.18,5.3964803344
2021-02-14 11:00:00,7.4035,0.459,7.4177148267,1.6335000000000002,-0.161,1.6414150146000002,5.77,0.62,5.8032146264,6.6535,-3.571,7.5512319028,1.6335000000000002,-0.161,1.6414150146000002,5.02,-3.41,6.0686489435
2021-02-14 11:30:00,7.5515,0.6005,7.5753384413,2.0315,-0.1695,2.0385589273,5.52,0.77,5.5734459717,6.8215,-3.7095000000000002,7.7648729867,2.0315,-0.1695,2.0385589273,4.79,-3.54,5.9561480841000005
2021-02-14 12:00:00,7.595,0.446,7.6080839244,1.925,-0.164,1.9319733435000002,5.67,0.61,5.7027186498999995,6.905,-3.574,7.7751206422,1.925,-0.164,1.9319733435000002,4.98,-3.41,6.035602704
2021-02-14 12:30:00,7.749,0.48050000000000004,7.7638831296,1.979,-0.1695,1.986245516,5.77,0.65,5.8064963618,7.109,-3.6295,7.9819265375,1.979,-0.1695,1.986245516,5.13,-3.46,6.1877701961
2021-02-14 13:00:00,7.7055,0.417,7.7167751846,1.8755000000000002,-0.163,1.8825698526,5.83,0.58,5.8587797364,7.0455,-3.673,7.945438896,1.8755000000000002,-0.163,1.8825698526,5.17,-3.51,6.2489199067
2021-02-14 13:30:00,7.72,0.5385,7.7387584437,2.09,-0.1715,2.0970246184,5.63,0.71,5.6745924964,7.09,-3.8515,8.0685904748,2.09,-0.1715,2.0970246184,5.0,-3.68,6.2082525722
2021-02-14 14:00:00,7.6485,0.4635,7.6625312071,2.1485,-0.1665,2.1549418786,5.5,0.63,5.535964234,6.9785,-3.7865,7.9395871744,2.1485,-0.1665,2.1549418786,4.83,-3.62,6.0360003313
2021-02-14 14:30:00,7.529,0.3135,7.535524086,2.219,-0.1665,2.2252377963,5.31,0.48,5.3316507763,6.859,-3.5965,7.7447203468,2.219,-0.1665,2.2252377963,4.64,-3.43,5.7701386465
2021-02-14 15:00:00,7.4265,0.28650000000000003,7.4320242532,2.1665,-0.1635,2.172660696,5.26,0.45,5.2792139566,6.7465,-3.5935,7.6438540345,2.1665,-0.1635,2.172660696,4.58,-3.43,5.7220013981
2021-02-14 15:30:00,7.305,0.28650000000000003,7.310616065,2.045,-0.1635,2.0515255909,5.26,0.45,5.2792139566,6.625,-3.6335,7.5559875099,2.045,-0.1635,2.0515255909,4.58,-3.47,5.746068221
2021-02-14 16:00:00,7.1985,0.1935,7.2011002284,1.9685000000000001,-0.1665,1.9755289165,5.23,0.36,5.2423754158,6.5485,-3.7265,7.5345639887,1.9685000000000001,-0.1665,1.9755289165,4.58,-3.56,5.8008620049
2021-02-14 16:30:00,7.2615,0.2,7.2642537297,1.9115000000000002,-0.16,1.9181846235000002,5.35,0.36,5.3620984698,6.5715,-3.7199999999999998,7.551358305,1.9115000000000002,-0.16,1.9181846235000002,4.66,-3.56,5.8642305548
2021-02-14 17:00:00,7.3035,0.20450000000000002,7.3063624671,1.8035,-0.1555,1.8101912882,5.5,0.36,5.5117692259,6.5835,-3.7155,7.5595907627,1.8035,-0.1555,1.8101912882,4.78,-3.56,5.960033557
2021-02-14 17:30:00,7.4985,0.859,7.5475415368,1.8685,-0.091,1.8707146362,5.63,0.9500000000000001,5.7095884265,6.6485,-4.171,7.8485535769,1.8685,-0.091,1.8707146362,4.78,-4.08,6.2844888416
2021-02-14 18:00:00,7.5025,0.35250000000000004,7.5107764246,1.8725,-0.1575,1.8791121574,5.63,0.51,5.6530522729,6.8225,-3.7775,7.7984621881,1.8725,-0.1575,1.8791121574,4.95,-3.62,6.1324464939
2021-02-14 18:30:00,7.4435,0.2615,7.448092004,1.8135,-0.1585,1.8204132773000001,5.63,0.42,5.6456443388,6.7635000000000005,-3.6585,7.689574403,1.8135,-0.1585,1.8204132773000001,4.95,-3.5,6.0623840195
2021-02-14 19:00:00,7.346,0.2635,7.3507243351,1.916,-0.1565,1.9223808806,5.43,0.42,5.4462188718,6.646,-3.6565000000000003,7.5854669105,1.916,-0.1565,1.9223808806,4.73,-3.5,5.8841227044
2021-02-14 19:30:00,7.231,0.26,7.2356728091,2.011,-0.16,2.0173549514,5.22,0.42,5.2368692938,6.531,-3.79,7.5510304595,2.011,-0.16,2.0173549514,4.52,-3.63,5.7971803491
2021-02-14 20:00:00,6.957,-0.019,6.957025945,1.897,-0.159,1.9036517539000002,5.06,0.14,5.0619363884,6.227,-3.6189999999999998,7.2022697811,1.897,-0.159,1.9036517539000002,4.33,-3.46,5.5426076895000005
2021-02-14 20:30:00,6.8535,0.0425,6.8536317745,1.9835,-0.1575,1.9897433252,4.87,0.2,4.8741050461,6.1035,-3.5575,7.0645961314,1.9835,-0.1575,1.9897433252,4.12,-3.4,5.3417600096
2021-02-14 21:00:00,6.6195,-0.018500000000000003,6.6195258516,2.0095,-0.1585,2.0157411788,4.61,0.14,4.6121253235,5.8895,-3.6085000000000003,6.9070603371,2.0095,-0.1585,2.0157411788,3.88,-3.45,5.1920034669
2021-02-14 21:30:00,6.439,-0.023,6.4390410777,1.669,-0.163,1.6769406668,4.77,0.14,4.7720540651,5.719,-3.6630000000000003,6.7915042516,1.669,-0.163,1.6769406668,4.05,-3.5,5.352803004
2021-02-14 22:00:00,6.0915,-0.0205,6.0915344947,1.4115,-0.1605,1.4205958257,4.68,0.14,4.6820935488,5.3915,-3.8705,6.6369452687,1.4115,-0.1605,1.4205958257,3.98,-3.71,5.441001746
2021-02-14 22:30:00,5.9455,0.267,5.9514921868,1.2055,-0.14300000000000002,1.2139519142,4.74,0.41000000000000003,4.7576990237,5.1455,-4.053,6.5500365839,1.2055,-0.14300000000000002,1.2139519142,3.94,-3.91,5.5508287670000005
2021-02-14 23:00:00,5.71,0.075,5.7104925357,0.48,-0.135,0.4986231042,5.23,0.21,5.2342143631999996,4.97,-3.8449999999999998,6.2837031279,0.48,-0.135,0.4986231042,4.49,-3.71,5.8244484717
2021-02-14 23:30:00,5.4995,-0.14150000000000001,5.5013200689,0.2695,-0.12150000000000001,0.2956222251,5.23,-0.02,5.2300382408,4.7595,-3.6814999999999998,6.0171656534,0.2695,-0.12150000000000001,0.2956222251,4.49,-3.56,5.7300698076
2021-02-15 00:00:00,5.3525,0.033,5.3526017272,0.29250000000000004,-0.067,0.30007540720000003,5.06,0.1,5.0609880458,4.5325,-3.877,5.9644517979,0.29250000000000004,-0.067,0.30007540720000003,4.24,-3.81,5.7003245522
2021-02-15 00:30:00,5.3025,-0.181,5.3055883039000005,0.24250000000000002,-0.081,0.2556701977,5.06,-0.1,5.0609880458,4.5325,-3.551,5.7578778426,0.24250000000000002,-0.081,0.2556701977,4.29,-3.47,5.5176987957
2021-02-15 01:00:00,5.357,0.635,5.3945040551,0.337,-0.135,0.36303443360000004,5.02,0.77,5.0787104663000004,4.407,-4.275,6.1398105834,0.337,-0.135,0.36303443360000004,4.07,-4.14,5.8055576821
2021-02-15 01:30:00,5.261,0.679,5.304635897,0.151,-0.091,0.1763008792,5.11,0.77,5.1676880711,4.301,-4.341,6.1108822604,0.151,-0.091,0.1763008792,4.15,-4.25,5.9401178439
2021-02-15 02:00:00,5.169,0.7265,5.2198049054,0.129,-0.0935,0.1593212164,5.04,0.8200000000000001,5.1062706548,4.219,-4.3435,6.0552417995,0.129,-0.0935,0.1593212164,4.09,-4.25,5.8983557031
2021-02-15 02:30:00,5.0795,0.6835,5.1252797485,0.2995,-0.1365,0.32913902840000003,4.78,0.8200000000000001,4.8498247391,4.1095,-4.3865,6.0107713731,0.2995,-0.1365,0.32913902840000003,3.81,-4.25,5.7077666385
2021-02-15 03:00:00,5.108,0.683,5.1534602938,0.198,-0.137,0.2407758294,4.91,0.8200000000000001,4.9780016071,4.138,-4.3870000000000005,6.0306561003,0.198,-0.137,0.2407758294,3.94,-4.25,5.7953515855
2021-02-15 03:30:00,4.961,0.23800000000000002,4.9667056486,0.211,-0.10200000000000001,0.2343608329,4.75,0.34,4.7621528745,4.081,-4.062,5.7579861931,0.211,-0.10200000000000001,0.2343608329,3.87,-3.96,5.5370118295
2021-02-15 04:00:00,4.774,-0.295,4.7831057902000005,0.10400000000000001,-0.095,0.14085808460000002,4.67,-0.2,4.6742806933,3.974,-3.675,5.4127905003,0.10400000000000001,-0.095,0.14085808460000002,3.87,-3.58,5.2719351286
2021-02-15 04:30:00,4.8235,-0.241,4.8295168754,0.20350000000000001,-0.101,0.2271854969,4.62,-0.14,4.6221207254,4.0035,-3.591,5.3780380484,0.20350000000000001,-0.101,0.2271854969,3.8,-3.49,5.1594670267
2021-02-15 05:00:00,4.956,0.293,4.9646535629,0.20600000000000002,-0.067,0.2166217902,4.75,0.36,4.7636225711,4.056,-3.9370000000000003,5.6525308491,0.20600000000000002,-0.067,0.2166217902,3.85,-3.87,5.4588826696
2021-02-15 05:30:00,5.1635,0.7415,5.2164695437,0.24350000000000002,-0.0985,0.2626680415,4.92,0.84,4.9911922423,4.1835,-4.3185,6.0125796876,0.24350000000000002,-0.0985,0.2626680415,3.94,-4.22,5.7733872207
2021-02-15 06:00:00,5.538,0.7385,5.5870230221,0.358,-0.1315,0.38138727040000003,5.18,0.87,5.2525517608,4.538,-4.2415,6.2115832322,0.358,-0.1315,0.38138727040000003,4.18,-4.11,5.8621241884
2021-02-15 06:30:00,6.37,0.743,6.4131855579,0.38,-0.127,0.4006607043,5.99,0.87,6.0528505681,5.48,-3.677,6.5992976141,0.38,-0.127,0.4006607043,5.1,-3.55,6.2138957185
2021-02-15 07:00:00,6.9345,0.7745000000000001,6.9776171076,0.21450000000000002,-0.0955,0.2347988501,6.72,0.87,6.7760829393,6.1745,-3.2955,6.998912094,0.21450000000000002,-0.0955,0.2347988501,5.96,-3.2,6.7647320716
2021-02-15 07:30:00,7.5135000000000005,1.1975,7.6083302045,0.4635,-0.1325,0.4820669041,7.05,1.33,7.1743571141,6.7335,-3.2925,7.4953704712,0.4635,-0.1325,0.4820669041,6.27,-3.16,7.0212890554
2021-02-15 08:00:00,8.164,1.6925,8.3375927131,0.614,-0.1375,0.6292076366,7.55,1.83,7.7686163504,7.424,-3.0775,8.0365902129,0.614,-0.1375,0.6292076366,6.8100000000000005,-2.94,7.4175265419
2021-02-15 08:30:00,8.6455,1.7915,8.8291643149,0.4655,-0.14850000000000002,0.48861283240000003,8.18,1.94,8.4069019264,7.9355,-3.0885,8.5153386603,0.4655,-0.14850000000000002,0.48861283240000003,7.47,-2.94,8.0277331794
2021-02-15 09:00:00,8.5285,1.2955,8.626333665,0.3885,-0.14450000000000002,0.4145027141,8.14,1.44,8.2663897803,7.9785,-2.4545,8.3475165469,0.3885,-0.14450000000000002,0.4145027141,7.59,-2.31,7.9337380849
2021-02-15 09:30:00,9.2285,1.086,9.2921799514,0.7885000000000001,-0.14400000000000002,0.8015411717,8.44,1.23,8.5291558785,8.7385,-1.9540000000000002,8.954300545,0.7885000000000001,-0.14400000000000002,0.8015411717,7.95,-1.81,8.1534409914
2021-02-15 10:00:00,9.207,1.0065,9.2618513943,0.867,-0.1535,0.8804835319000001,8.34,1.16,8.4202850308,8.747,-2.0835,8.9917173693,0.867,-0.1535,0.8804835319000001,7.88,-1.9300000000000002,8.1129094658
2021-02-15 10:30:00,9.3995,0.986,9.4510738147,0.9595,-0.17400000000000002,0.9751493475,8.44,1.16,8.5193426976,8.9595,-2.104,9.2032307507,0.9595,-0.17400000000000002,0.9751493475,8.0,-1.9300000000000002,8.2295139589
2021-02-15 11:00:00,9.3555,0.9185000000000001,9.400479908,1.3355000000000001,-0.18150000000000002,1.3477768732,8.02,1.1,8.0950849285,8.8955,-2.1115,9.1426665968,1.3355000000000001,-0.18150000000000002,1.3477768732,7.5600000000000005,-1.9300000000000002,7.8024675584
2021-02-15 11:30:00,9.465,0.9450000000000001,9.5120581369,1.565,-0.185,1.5758965702,7.9,1.13,7.9804072578,9.005,-2.115,9.2500405405,1.565,-0.185,1.5758965702,7.44,-1.9300000000000002,7.6862539641000005
2021-02-15 12:00:00,9.75,1.1875,9.8220494934,1.46,-0.1825,1.4713620391,8.29,1.37,8.4024401218,9.3,-1.8925,9.4906035767,1.46,-0.1825,1.4713620391,7.84,-1.71,8.0243192858
2021-02-15 12:30:00,9.896,1.1835,9.9665183615,1.326,-0.1865,1.33905125,8.57,1.37,8.6788132829,9.416,-1.8965,9.6050907466,1.326,-0.1865,1.33905125,8.09,-1.71,8.2687483938
2021-02-15 13:00:00,9.9855,1.2105000000000001,10.0586043018,1.1855,-0.1595,1.1961816334,8.8,1.37,8.9060035931,9.5055,-1.8695,9.6875982834,1.1855,-0.1595,1.1961816334,8.32,-1.71,8.4939095828
2021-02-15 13:30:00,9.9165,1.1885,9.9874673717,1.5165000000000002,-0.18150000000000002,1.5273226575,8.4,1.37,8.5109870168,9.4465,-1.9515,9.6459688212,1.5165000000000002,-0.18150000000000002,1.5273226575,7.93,-1.77,8.1251338451
2021-02-15 14:00:00,9.497,1.017,9.5512982364,1.987,-0.203,1.9973427347000001,7.51,1.22,7.6084492507,9.037,-2.013,9.2584846492,1.987,-0.203,1.9973427347000001,7.05,-1.81,7.2786399829
2021-02-15 14:30:00,9.3215,0.9885,9.3737662922,1.2815,-0.1615,1.2916363652,8.04,1.15,8.1218286118,8.8615,-1.9715,9.0781603037,1.2815,-0.1615,1.2916363652,7.58,-1.81,7.7931059277
2021-02-15 15:00:00,9.577,0.9765,9.6266547279,0.937,-0.1335,0.9464624927,8.64,1.11,8.7110102744,9.117,-1.9935,9.3324022229,0.937,-0.1335,0.9464624927,8.18,-1.8599999999999999,8.3888020599
2021-02-15 15:30:00,9.5245,0.9580000000000001,9.5725578739,0.7945,-0.152,0.8089092965,8.73,1.11,8.8002840863,9.0545,-2.012,9.2753498182,0.7945,-0.152,0.8089092965,8.26,-1.8599999999999999,8.4668293948
2021-02-15 16:00:00,9.4225,0.787,9.4553093683,0.9825,-0.153,0.9943416163000001,8.44,0.9400000000000001,8.4921846424,8.9625,-2.203,9.2292803213,0.9825,-0.153,0.9943416163000001,7.98,-2.05,8.2391079614
2021-02-15 16:30:00,9.3445,0.7795000000000001,9.3769558227,0.9045000000000001,-0.1605,0.9186296860000001,8.44,0.9400000000000001,8.4921846424,8.8845,-2.2105,9.1553618443,0.9045000000000001,-0.1605,0.9186296860000001,7.98,-2.05,8.2391079614
2021-02-15 17:00:00,9.1545,0.659,9.1781888872,1.0345,-0.151,1.0454622184,8.12,0.81,8.1603002396,8.6545,-2.271,8.9475030735,1.0345,-0.151,1.0454622184,7.62,-2.12,7.9094121147
2021-02-15 17:30:00,8.6945,0.366,8.702200081,0.7645000000000001,-0.14400000000000002,0.7779436034,7.93,0.51,7.9463828249,8.1845,-2.5140000000000002,8.5619061108,0.7645000000000001,-0.14400000000000002,0.7779436034,7.42,-2.37,7.7893067727
2021-02-15 18:00:00,8.9435,0.3735,8.9512956883,0.5235000000000001,-0.1365,0.5410032347,8.42,0.51,8.4354312279,8.4635,-2.6465,8.8676262043,0.5235000000000001,-0.1365,0.5410032347,7.94,-2.51,8.327286472800001
2021-02-15 18:30:00,8.8665,0.26,8.8703112826,0.9865,-0.14,0.9963845894000001,7.88,0.4,7.8901457528000005,8.3565,-2.94,8.8585942592,0.9865,-0.14,0.9963845894000001,7.37,-2.8,7.8839647386
2021-02-15 19:00:00,8.81,1.0365,8.8707627772,1.31,-0.14350000000000002,1.3178362,7.5,1.18,7.5922592158,8.03,-3.4935,8.7570224534,1.31,-0.14350000000000002,1.3178362,6.72,-3.35,7.5087215956
2021-02-15 19:30:00,8.621,1.0405,8.6835638565,0.911,-0.1395,0.9216188203000001,7.71,1.18,7.7997756378,7.841,-3.4895,8.5824175644,0.911,-0.1395,0.9216188203000001,6.93,-3.35,7.6972332692
2021-02-15 20:00:00,8.4805,1.16,8.5594672877,0.6905,-0.14,0.7045496789,7.79,1.3,7.8977275213,7.6905,-3.49,8.4453472546,0.6905,-0.14,0.7045496789,7.0,-3.35,7.7603157152
2021-02-15 20:30:00,8.1665,1.028,8.2309480772,0.6865,-0.14200000000000002,0.7010322746000001,7.48,1.17,7.5709510631,7.4065,-3.572,8.22285998,0.6865,-0.14200000000000002,0.7010322746000001,6.72,-3.43,7.5447531437
2021-02-15 21:00:00,7.843,0.9305,7.8980047639,0.773,-0.1395,0.7854866326000001,7.07,1.07,7.1505104713,7.063,-3.4995,7.8824151914,0.773,-0.1395,0.7854866326000001,6.29,-3.36,7.1311780233
2021-02-15 21:30:00,7.7185,0.9195000000000001,7.7730767718,1.3485,-0.1505,1.3568723227000001,6.37,1.07,6.4592414415,6.9685,-3.6605,7.8714199799,1.3485,-0.1505,1.3568723227000001,5.62,-3.51,6.6260470871
2021-02-15 22:00:00,7.3870000000000005,0.252,7.3912971121,1.457,-0.148,1.4644975248,5.93,0.4,5.9434754143,6.767,-3.138,7.4591777697,1.457,-0.148,1.4644975248,5.31,-2.99,6.0939478173
2021-02-15 22:30:00,7.018,-0.013000000000000001,7.0180120405,0.608,-0.14300000000000002,0.6245902657,6.41,0.13,6.4113181172,6.448,-2.883,7.0631715964,0.608,-0.14300000000000002,0.6245902657,5.84,-2.74,6.450829404
2021-02-15 23:00:00,6.823,-0.0125,6.8230114502,0.923,-0.14250000000000002,0.9339353564,5.9,0.13,5.9014320296000005,6.253,-2.8825000000000003,6.8854059612,0.923,-0.14250000000000002,0.9339353564,5.33,-2.74,5.9930376271
2021-02-15 23:30:00,6.7575,0.1315,6.7587793646000005,1.8475000000000001,-0.1585,1.8542865205,4.91,0.29,4.9185566989,6.0975,-3.0085,6.7993072074,1.8475000000000001,-0.1585,1.8542865205,4.25,-2.85,5.1171281008
2021-02-16 00:00:00,6.642,0.6955,6.6783144767,2.122,-0.1645,2.1283665685,4.52,0.86,4.6010868281,5.832,-3.5745,6.8402685803,2.122,-0.1645,2.1283665685,3.71,-3.41,5.039067374
2021-02-16 00:30:00,6.412,0.548,6.4353747366,2.092,-0.162,2.0982630912,4.32,0.71,4.3779561441,5.562,-3.492,6.5673364464,2.092,-0.162,2.0982630912,3.47,-3.33,4.8093450698
2021-02-16 01:00:00,6.2255,0.4685,6.2431035952,2.0555,-0.1615,2.0618347412,4.17,0.63,4.2173214248,5.3755,-3.5315,6.4317565641,2.0555,-0.1615,2.0618347412,3.32,-3.37,4.7306764844
2021-02-16 01:30:00,6.091,0.466,6.108799964,2.181,-0.164,2.1871572874,3.91,0.63,3.9604292697,5.251,-3.534,6.3294673552,2.181,-0.164,2.1871572874,3.07,-3.37,4.5587059567
2021-02-16 02:00:00,6.0225,0.4655,6.0404632687,2.1125,-0.1645,2.118895113,3.91,0.63,3.9604292697,5.1825,-3.6445,6.3356678022,2.1125,-0.1645,2.118895113,3.07,-3.48,4.6406141835
2021-02-16 02:30:00,5.85,0.466,5.8685309917,1.75,-0.164,1.7576677729,4.1,0.63,4.1481200561,5.02,-3.644,6.2031553261,1.75,-0.164,1.7576677729,3.27,-3.48,4.7752800965
2021-02-16 03:00:00,5.7625,0.398,5.7762280296,1.1825,-0.152,1.1922291097,4.58,0.55,4.6129058087,4.9525,-3.732,6.2012160299,1.1825,-0.152,1.1922291097,3.77,-3.58,5.198971052
2021-02-16 03:30:00,5.6850000000000005,0.369,5.6969628751,1.5350000000000001,-0.151,1.5424091545,4.15,0.52,4.1824514343,4.865,-3.791,6.1676499576,1.5350000000000001,-0.151,1.5424091545,3.33,-3.64,4.933406531
2021-02-16 04:00:00,5.7715,0.4545,5.7893680571,2.0415,-0.1555,2.0474136123,3.73,0.61,3.7795502378,4.9315,-3.7055,6.168502452,2.0415,-0.1555,2.0474136123,2.89,-3.55,4.5776194687
2021-02-16 04:30:00,5.79,0.453,5.8076939485,1.22,-0.157,1.2300605676,4.57,0.61,4.6105314227,4.95,-3.677,6.1662654014000005,1.22,-0.157,1.2300605676,3.73,-3.52,5.1286742926
2021-02-16 05:00:00,5.7379999999999995,0.47950000000000004,5.7580000217,0.20800000000000002,-0.1305,0.24554887500000003,5.53,0.61,5.5635420372,4.928,-3.7105,6.1687109067,0.20800000000000002,-0.1305,0.24554887500000003,4.72,-3.58,5.9240864275
2021-02-16 05:30:00,5.938,0.5115000000000001,5.9599896183,0.47800000000000004,-0.1385,0.497660778,5.46,0.65,5.4985543555,5.108,-3.6285,6.2655946446,0.47800000000000004,-0.1385,0.497660778,4.63,-3.49,5.7980169024
2021-02-16 06:00:00,6.2405,0.5925,6.2685641497999995,0.3405,-0.1375,0.367214515,5.9,0.73,5.944989487,5.4105,-3.5275,6.4588517942,0.3405,-0.1375,0.367214515,5.07,-3.39,6.0989343331
2021-02-16 06:30:00,6.936,0.834,6.9859610649,0.316,-0.136,0.34402325500000003,6.62,0.97,6.6906875581000005,6.106,-3.2560000000000002,6.9198823689,0.316,-0.136,0.34402325500000003,5.79,-3.12,6.5771194303
2021-02-16 07:00:00,7.2075,0.964,7.2716815284,0.3175,-0.136,0.34540157790000003,6.89,1.1,6.9772559076,6.3475,-3.186,7.1022075617,0.3175,-0.136,0.34540157790000003,6.03,-3.05,6.7574699407
2021-02-16 07:30:00,7.7765,1.3245,7.8884886068,0.4665,-0.1355,0.4857803001,7.31,1.46,7.4543745546,6.9265,-3.0955,7.5867333221,0.4665,-0.1355,0.4857803001,6.46,-2.96,7.1058567393
2021-02-16 08:00:00,8.0975,1.945,8.3278167157,0.42750000000000005,-0.135,0.448309324,7.67,2.08,7.9470308921,7.1575,-3.475,7.9564710299,0.42750000000000005,-0.135,0.448309324,6.73,-3.34,7.5132216791
2021-02-16 08:30:00,8.5705,1.6640000000000001,8.730542151,0.3405,-0.136,0.3666554923,8.23,1.8,8.424541530599999,7.7505,-2.896,8.2738785494,0.3405,-0.136,0.3666554923,7.41,-2.76,7.9073193941
2021-02-16 09:00:00,9.052,1.7895,9.2271888596,0.482,-0.1605,0.5080199307000001,8.57,1.9500000000000002,8.7890500055,8.232,-2.8305,8.7050303991,0.482,-0.1605,0.5080199307000001,7.75,-2.67,8.1970360497
2021-02-16 09:30:00,9.242,1.893,9.4338758207,0.352,-0.167,0.3896062114,8.89,2.06,9.1255520381,8.462,-2.8369999999999997,8.9249096914,0.352,-0.167,0.3896062114,8.11,-2.67,8.538208243
2021-02-16 10:00:00,9.411,2.03,9.6274514281,0.47100000000000003,-0.18,0.5042231649,8.94,2.21,9.2091096204,8.641,-2.81,9.0864173908,0.47100000000000003,-0.18,0.5042231649,8.17,-2.63,8.5828783051
2021-02-16 10:30:00,9.531,2.084,9.7561784014,0.421,-0.176,0.45630801,9.11,2.26,9.3861440432,8.771,-2.846,9.2211798052,0.421,-0.176,0.45630801,8.35,-2.67,8.7664930274
2021-02-16 11:00:00,9.6615,2.0965,9.8863488963,0.8615,-0.2235,0.8900193818000001,8.8,2.32,9.1006812932,8.8915,-2.8435,9.3351092388,0.8615,-0.2235,0.8900193818000001,8.03,-2.62,8.4466147065
2021-02-16 11:30:00,9.742,2.0065,9.9464871311,0.8220000000000001,-0.21350000000000002,0.8492739546,8.92,2.22,9.1921053084,8.962,-2.8335,9.399264133399999,0.8220000000000001,-0.21350000000000002,0.8492739546,8.14,-2.62,8.5512572175
2021-02-16 12:00:00,10.087,2.1390000000000002,10.3112991422,0.847,-0.221,0.8753570700000001,9.24,2.36,9.5366241406,9.307,-2.541,9.6476385712,0.847,-0.221,0.8753570700000001,8.46,-2.32,8.7723429026
2021-02-16 12:30:00,10.102,1.9815,10.2945007771,0.862,-0.2285,0.8917714113,9.24,2.21,9.5006157695,9.322,-2.7185,9.7103000082,0.862,-0.2285,0.8917714113,8.46,-2.49,8.8188264525
2021-02-16 13:00:00,10.087,2.0725,10.297709709,0.747,-0.1875,0.770172221,9.34,2.26,9.6095369295,9.307,-2.6775,9.6844852858,0.747,-0.1875,0.770172221,8.56,-2.49,8.9148022973
2021-02-16 13:30:00,9.5195,2.054,9.7385725982,1.0395,-0.20600000000000002,1.059715174,8.48,2.26,8.7759899726,8.7495,-2.776,9.1793205767,1.0395,-0.20600000000000002,1.059715174,7.71,-2.5700000000000003,8.1270535866
2021-02-16 14:00:00,9.3435,2.0935,9.5751623746,1.1835,-0.24650000000000002,1.2088980519,8.16,2.34,8.4888868528,8.5735,-2.6965,8.9875477467,1.1835,-0.24650000000000002,1.2088980519,7.39,-2.45,7.7855378748
2021-02-16 14:30:00,9.172,1.987,9.3847617444,0.422,-0.183,0.4599706512,8.75,2.17,9.0150651689,8.422,-2.833,8.8857173599,0.422,-0.183,0.4599706512,8.0,-2.65,8.4274847968
2021-02-16 15:00:00,8.933,1.896,9.1319934844,0.533,-0.20400000000000001,0.5707057035,8.4,2.1,8.6585218138,8.173,-2.944,8.6870630825,0.533,-0.20400000000000001,0.5707057035,7.64,-2.74,8.1164770683
2021-02-16 15:30:00,8.9365,1.8325,9.1224496984,0.5765,-0.1975,0.60939191,8.36,2.03,8.6029355455,8.1665,-2.9375,8.6787457907,0.5765,-0.1975,0.60939191,7.59,-2.74,8.0694299675
2021-02-16 16:00:00,8.6495,1.838,8.8426293742,0.8495,-0.192,0.8709272358,7.8,2.03,8.0598325045,7.8695,-2.972,8.4120041756,0.8495,-0.192,0.8709272358,7.02,-2.7800000000000002,7.550417207
2021-02-16 16:30:00,8.7445,1.849,8.9378454479,1.3045,-0.181,1.3169970577,7.44,2.03,7.7119712136,7.9645,-2.961,8.4971042862,1.3045,-0.181,1.3169970577,6.66,-2.7800000000000002,7.2169245527
2021-02-16 17:00:00,8.694,1.613,8.84236422,1.164,-0.177,1.1773805672,7.53,1.79,7.7398320394999995,7.914,-3.187,8.5316097543,1.164,-0.177,1.1773805672,6.75,-3.01,7.3907103853
2021-02-16 17:30:00,8.794,1.4095,8.9062408596,1.564,-0.1705,1.5732661091,7.23,1.58,7.4006283517,7.994,-3.3705,8.6755003458,1.564,-0.1705,1.5732661091,6.43,-3.2,7.1822628746
2021-02-16 18:00:00,8.6305,1.3639999999999999,8.7376213153,1.8905,-0.156,1.896925473,6.74,1.52,6.9092691365,7.8205,-3.446,8.5460596915,1.8905,-0.156,1.896925473,5.93,-3.29,6.7815190039
2021-02-16 18:30:00,8.751,1.5190000000000001,8.8818557746,1.301,-0.14100000000000001,1.3086183554,7.45,1.6600000000000001,7.6326993914,7.961,-3.711,8.783452738,1.301,-0.14100000000000001,1.3086183554,6.66,-3.5700000000000003,7.5564872792
2021-02-16 19:00:00,8.814,1.4925000000000002,8.9394715867,0.724,-0.1375,0.7369411442,8.09,1.63,8.2525753556,8.014,-3.5275,8.7559952176,0.724,-0.1375,0.7369411442,7.29,-3.39,8.0396641721
2021-02-16 19:30:00,8.5425,1.3085,8.6421339089,0.8225,-0.14150000000000001,0.8345828299,7.72,1.45,7.8549920433,7.8125,-3.5315,8.5736018394,0.8225,-0.14150000000000001,0.8345828299,6.99,-3.39,7.7686678395
2021-02-16 20:00:00,8.196,0.5175000000000001,8.2123213679,0.836,-0.14250000000000002,0.8480579284,7.36,0.66,7.3895331382,7.636,-2.7825,8.1271644655,0.836,-0.14250000000000002,0.8480579284,6.8,-2.64,7.294491072
2021-02-16 20:30:00,8.0205,0.5185000000000001,8.0372422198,0.6605000000000001,-0.14150000000000001,0.6754868615,7.36,0.66,7.3895331382,7.4005,-3.0115,7.9897767491,0.6605000000000001,-0.14150000000000001,0.6754868615,6.74,-2.87,7.325605777
2021-02-16 21:00:00,7.975,1.2055,8.0655970176,0.845,-0.1345,0.8556373356,7.13,1.34,7.25482598,7.135,-3.4445,7.9229290827,0.845,-0.1345,0.8556373356,6.29,-3.31,7.1077563267
2021-02-16 21:30:00,7.8025,1.2875,7.9080125506000005,1.0125,-0.14250000000000002,1.0224786061,6.79,1.43,6.9389480471,7.0025,-3.4525,7.8073531046,1.0125,-0.14250000000000002,1.0224786061,5.99,-3.31,6.8436978309
2021-02-16 22:00:00,7.3345,1.173,7.4277061903,1.2045,-0.147,1.2134369576,6.13,1.32,6.2705103461,6.5344999999999995,-3.617,7.4687602218,1.2045,-0.147,1.2134369576,5.33,-3.47,6.3600157233
2021-02-16 22:30:00,7.046,0.872,7.0997535168,1.016,-0.138,1.0253292154,6.03,1.01,6.1140003271,6.196,-3.358,7.0474520218,1.016,-0.138,1.0253292154,5.18,-3.22,6.099245855
2021-02-16 23:00:00,6.834,0.9335,6.8974617252,0.924,-0.14650000000000002,0.935541688,5.91,1.08,6.0078698388,6.004,-3.4365,6.9179150219,0.924,-0.14650000000000002,0.935541688,5.08,-3.29,6.0523136072
2021-02-16 23:30:00,6.504,0.881,6.5633967578,1.024,-0.149,1.0347835522,5.48,1.03,5.5759573169,5.654,-3.519,6.6596604268,1.024,-0.149,1.0347835522,4.63,-3.37,5.7265871162
2021-02-17 00:00:00,6.3475,1.361,6.4917699628,1.3075,-0.149,1.3159624805,5.04,1.51,5.2613401335,5.2775,-3.979,6.6094210979,1.3075,-0.149,1.3159624805,3.9699999999999998,-3.83,5.5163212379
2021-02-17 00:30:00,6.254,1.2375,6.3752586026,1.304,-0.14250000000000002,1.3117630312,4.95,1.38,5.1387644429,5.274,-3.9025,6.5608370083,1.304,-0.14250000000000002,1.3117630312,3.9699999999999998,-3.76,5.4679520846
2021-02-17 01:00:00,6.023,1.0285,6.1101834056,1.623,-0.14150000000000001,1.629156607,4.4,1.17,4.5529001746,5.123,-3.6814999999999998,6.3086108812,1.623,-0.14150000000000001,1.629156607,3.5,-3.54,4.9781120919
2021-02-17 01:30:00,5.9535,0.8140000000000001,6.0088899349,1.8035,-0.146,1.8093999696,4.15,0.96,4.2595891821,5.1135,-3.5460000000000003,6.2227002378,1.8035,-0.146,1.8093999696,3.31,-3.4,4.7451132758
2021-02-17 02:00:00,5.7645,0.802,5.8200227018,1.6145,-0.158,1.6222127634999999,4.15,0.96,4.2595891821,4.9245,-3.558,6.0753653594,1.6145,-0.158,1.6222127634999999,3.31,-3.4,4.7451132758
2021-02-17 02:30:00,5.635,0.796,5.6909437706,2.085,-0.164,2.0914399346,3.55,0.96,3.6775127464,4.805,-3.664,6.0425922417,2.085,-0.164,2.0914399346,2.7199999999999998,-3.5,4.4326515767
2021-02-17 03:00:00,5.516,0.615,5.5501784656,1.626,-0.155,1.633371054,3.89,0.77,3.9654760118,4.636,-3.6550000000000002,5.9035176802,1.626,-0.155,1.633371054,3.01,-3.5,4.6162863863
2021-02-17 03:30:00,5.415,0.5675,5.4446562105,1.395,-0.1525,1.4033108173,4.02,0.72,4.0839686581,4.545,-3.6525,5.8307616355,1.395,-0.1525,1.4033108173,3.15,-3.5,4.7087684165
2021-02-17 04:00:00,5.4565,0.5995,5.4893344314,1.4765000000000001,-0.1605,1.4851977983,3.98,0.76,4.0519131284,4.5865,-3.5705,5.8124394621,1.4765000000000001,-0.1605,1.4851977983,3.11,-3.41,4.6152139712
2021-02-17 04:30:00,5.58,0.8265,5.6408777907,1.8399999999999999,-0.1535,1.8463916838,3.74,0.98,3.8662643469,4.72,-3.6535,5.9687906857,1.8399999999999999,-0.1535,1.8463916838,2.88,-3.5,4.5325930768
2021-02-17 05:00:00,5.604,0.9325,5.6810537975,1.944,-0.1675,1.9512027701,3.66,1.1,3.8217273581,4.784,-3.7375,6.0708782108,1.944,-0.1675,1.9512027701,2.84,-3.5700000000000003,4.5618526938
2021-02-17 05:30:00,5.681,0.933,5.7571043069000005,2.081,-0.167,2.0876901111,3.6,1.1,3.7643060449,4.881,-3.8369999999999997,6.2086012918,2.081,-0.167,2.0876901111,2.8,-3.67,4.6161564098
2021-02-17 06:00:00,5.928,0.9755,6.0077270452,2.038,-0.1645,2.0446281447,3.89,1.1400000000000001,4.0536033353,5.108,-3.8345000000000002,6.3871006137,2.038,-0.1645,2.0446281447,3.07,-3.67,4.7847465973
2021-02-17 06:30:00,6.5785,1.168,6.6813835581,2.3485,-0.162,2.3540807654,4.23,1.33,4.4341628297,5.7185,-3.512,6.7108409495,2.3485,-0.162,2.3540807654,3.37,-3.35,4.7517786144
2021-02-17 07:00:00,6.964,1.4735,7.1181808245,2.374,-0.14650000000000002,2.3785159764,4.59,1.62,4.8674942219,6.144,-3.2765,6.9630588286,2.374,-0.14650000000000002,2.3785159764,3.77,-3.13,4.8999795918
2021-02-17 07:30:00,7.302,1.521,7.4587294494,2.132,0.011,2.1320283769,5.17,1.51,5.3860003713,6.462,-3.179,7.2016307181,2.132,0.011,2.1320283769,4.33,-3.19,5.3781967238
2021-02-17 08:00:00,7.568,1.7375,7.7648908717000005,1.6280000000000001,0.007500000000000001,1.6280172757,5.94,1.73,6.1868004655,6.788,-3.1825,7.4970160898,1.6280000000000001,0.007500000000000001,1.6280172757,5.16,-3.19,6.066440472
2021-02-17 08:30:00,7.8455,0.9055000000000001,7.8975819401,1.9855,0.0055000000000000005,1.9855076177000002,5.86,0.9,5.9287098091,7.2355,-2.4345,7.6340847847,1.9855,0.0055000000000000005,1.9855076177000002,5.25,-2.44,5.7893091125
2021-02-17 09:00:00,8.3405,1.6015000000000001,8.4928642106,2.0205,-0.018500000000000003,2.0205846926,6.32,1.62,6.5243237197,7.6105,-2.6585,8.061472105,2.0205,-0.018500000000000003,2.0205846926,5.59,-2.64,6.1820465867
2021-02-17 09:30:00,8.5625,2.0615,8.8071668827,1.9725000000000001,-0.0285,1.9727058828000001,6.59,2.09,6.913479587,7.7825,-2.9785,8.3329927697,1.9725000000000001,-0.0285,1.9727058828000001,5.8100000000000005,-2.95,6.5160263965
2021-02-17 10:00:00,8.775,2.0425,9.0095744211,1.875,-0.0475,1.8756015702000002,6.9,2.09,7.2095838992,7.975,-2.9475,8.5022574208,1.875,-0.0475,1.8756015702000002,6.1,-2.9,6.7542579163
2021-02-17 10:30:00,8.889,2.126,9.1397044263,2.209,-0.234,2.2213592686,6.68,2.36,7.0846312536,8.099,-3.024,8.6451360313,2.209,-0.234,2.2213592686,5.89,-2.79,6.5173767729000005
2021-02-17 11:00:00,9.3695,2.342,9.6577685958,2.4095,-0.228,2.4202632605,6.96,2.5700000000000003,7.4193328541,8.5595,-2.768,8.9959359852,2.4095,-0.228,2.4202632605,6.15,-2.54,6.6538785682
2021-02-17 11:30:00,9.126,2.175,9.3816043937,2.996,-0.255,3.0068323864,6.13,2.43,6.5940730963,8.346,-2.985,8.8637430581,2.996,-0.255,3.0068323864,5.35,-2.73,6.0062800468
2021-02-17 12:00:00,9.38,2.4225,9.687770964,3.18,-0.2775,3.1920849378,6.2,2.7,6.7623960251,8.59,-2.7575000000000003,9.0217462971,3.18,-0.2775,3.1920849378,5.41,-2.48,5.9513443859
2021-02-17 12:30:00,9.468,2.2395,9.7292540439,2.358,-0.18050000000000002,2.3648983593,7.11,2.42,7.5105592335,8.668,-2.8705,9.1309361103,2.358,-0.18050000000000002,2.3648983593,6.31,-2.69,6.8594606202
2021-02-17 13:00:00,9.4995,2.1275,9.7348218525,2.0895,-0.21250000000000002,2.1002777197,7.41,2.34,7.7706949496,8.6995,-2.9625,9.1900874044,2.0895,-0.21250000000000002,2.1002777197,6.61,-2.75,7.1592318024
2021-02-17 13:30:00,9.3945,2.064,9.6185615479,1.7945,-0.196,1.8051720832,7.6,2.26,7.9289091305,8.6045,-3.026,9.1210797743,1.7945,-0.196,1.8051720832,6.8100000000000005,-2.83,7.3746186342
2021-02-17 14:00:00,9.6015,2.3295,9.8800492155,1.2315,-0.1605,1.2419148522,8.37,2.49,8.7325254079,8.8015,-2.7805,9.2302536531,1.2315,-0.1605,1.2419148522,7.57,-2.62,8.0105742616
2021-02-17 14:30:00,9.5455,2.285,9.8151818755,0.9055000000000001,-0.155,0.9186703707,8.64,2.44,8.9779284916,8.7355,-2.775,9.1656742933,0.9055000000000001,-0.155,0.9186703707,7.83,-2.62,8.2567124208
2021-02-17 15:00:00,9.1855,2.2245,9.4510216643,1.1855,-0.17550000000000002,1.1984200015,8.0,2.4,8.3522452071,8.3755,-2.8855,8.8586178662,1.1855,-0.17550000000000002,1.1984200015,7.19,-2.71,7.6837620994
2021-02-17 15:30:00,9.7215,2.385,10.0097845756,0.7415,-0.145,0.7555443402,8.98,2.5300000000000002,9.3295927028,8.9115,-2.705,9.3129940003,0.7415,-0.145,0.7555443402,8.17,-2.56,8.5616879177
2021-02-17 16:00:00,9.6275,2.199,9.8754421293,0.9575,-0.151,0.9693334050000001,8.67,2.35,8.9828391948,8.8375,-2.941,9.3140156351,0.9575,-0.151,0.9693334050000001,7.88,-2.79,8.359336098
2021-02-17 16:30:00,9.787,2.1075,10.0113398329,1.067,-0.14250000000000002,1.076473525,8.72,2.25,9.005603811,8.987,-2.9325,9.4533446594,1.067,-0.14250000000000002,1.076473525,7.92,-2.79,8.3970530545
2021-02-17 17:00:00,9.083,1.854,9.2702861337,1.313,-0.156,1.3222348505000001,7.77,2.01,8.025770991,8.273,-3.146,8.8509798893,1.313,-0.156,1.3222348505000001,6.96,-2.99,7.5750709568
2021-02-17 17:30:00,8.998,1.6575000000000002,9.1493885178,1.418,-0.14250000000000002,1.4251421859,7.58,1.8,7.7907894337,8.188,-3.3425000000000002,8.8439612307,1.418,-0.14250000000000002,1.4251421859,6.77,-3.2,7.4881840255
2021-02-17 18:00:00,9.0825,1.637,9.2288447408,2.3525,-0.163,2.35814021,6.73,1.8,6.9665558205,8.2925,-3.6029999999999998,9.0414138966,2.3525,-0.163,2.35814021,5.94,-3.44,6.8641969669
2021-02-17 18:30:00,9.007,1.5665,9.1422082261,1.877,-0.1635,1.8841075474000002,7.13,1.73,7.3368794456,8.207,-3.5635,8.947255515,1.877,-0.1635,1.8841075474000002,6.33,-3.4,7.1853253232
2021-02-17 19:00:00,8.931000000000001,1.6435,9.0809610312,1.911,-0.026500000000000003,1.9111837299999999,7.02,1.67,7.2159060415,8.131,-3.4265,8.8234949566,1.911,-0.026500000000000003,1.9111837299999999,6.22,-3.4,7.0886105832
2021-02-17 19:30:00,8.701,1.6804999999999999,8.861798985,2.391,-0.1595,2.3963140967,6.31,1.8399999999999999,6.5728000122,7.871,-3.3095,8.5384677343,2.391,-0.1595,2.3963140967,5.48,-3.15,6.3208306416
2021-02-17 20:00:00,8.4165,1.6795,8.582435114799999,2.4265,-0.1605,2.4318023152,5.99,1.8399999999999999,6.2662349142,7.6065000000000005,-3.3805,8.3238586305,2.4265,-0.1605,2.4318023152,5.18,-3.22,6.099245855
2021-02-17 20:30:00,8.256,1.6800000000000002,8.4251964962,2.476,-0.16,2.4811642429000003,5.78,1.8399999999999999,6.0658057997,7.446,-3.38,8.1772437899,2.476,-0.16,2.4811642429000003,4.97,-3.22,5.9219338058
2021-02-17 21:00:00,7.987,1.4745,8.1219652332,2.407,-0.1655,2.4126829982,5.58,1.6400000000000001,5.8160123796,7.247,-3.3855,7.9987886114,2.407,-0.1655,2.4126829982,4.84,-3.22,5.8132607029
2021-02-17 21:30:00,7.6915,0.5685,7.7124810859,2.4415,-0.1615,2.4468356095,5.25,0.73,5.3005094095,7.0615,-2.6915,7.5570466784,2.4415,-0.1615,2.4468356095,4.62,-2.5300000000000002,5.2673807533
2021-02-17 22:00:00,7.3705,0.505,7.3877801301,2.4705,-0.165,2.4760038873,4.9,0.67,4.9455939987,6.7605,-2.765,7.3040800413,2.4705,-0.165,2.4760038873,4.29,-2.6,5.0163831592
2021-02-17 22:30:00,7.104,0.433,7.1171837829,2.5140000000000002,-0.167,2.5195406327,4.59,0.6000000000000001,4.6290495785,6.494,-2.887,7.1068139838,2.5140000000000002,-0.167,2.5195406327,3.98,-2.7199999999999998,4.8206638547
2021-02-17 23:00:00,6.9175,0.8195,6.9658729891,2.4375,-0.1605,2.4427784386,4.48,0.98,4.5859350192,6.2075,-3.1905,6.9794230779,2.4375,-0.1605,2.4427784386,3.77,-3.03,4.8367137604
2021-02-17 23:30:00,6.633,1.0825,6.7207510927000005,2.423,-0.1675,2.4287826683000002,4.21,1.25,4.3916511701,5.803,-3.5075000000000003,6.7806611219,2.423,-0.1675,2.4287826683000002,3.38,-3.34,4.7518417482
2021-02-18 00:00:00,6.295,0.774,6.3424049855,2.415,-0.166,2.4206984529,3.88,0.9400000000000001,3.9922424776,5.445,-3.616,6.5363201421,2.415,-0.166,2.4206984529,3.03,-3.45,4.5916663642
2021-02-18 00:30:00,6.057,0.727,6.1004735882,2.347,-0.163,2.3526533956,3.71,0.89,3.8152588379,5.207,-3.613,6.3377139412,2.347,-0.163,2.3526533956,2.86,-3.45,4.4813056133
2021-02-18 01:00:00,6.0695,0.8675,6.131181493,2.4995,-0.1625,2.5047767366,3.5700000000000003,1.03,3.715615696,5.1895,-3.5025,6.2608638781,2.4995,-0.1625,2.5047767366,2.69,-3.34,4.288554535
2021-02-18 01:30:00,6.089,1.028,6.1751684188,2.479,-0.162,2.4842876242000003,3.61,1.19,3.8010787942,5.239,-3.532,6.3183973443,2.479,-0.162,2.4842876242000003,2.76,-3.37,4.3559729108
2021-02-18 02:00:00,5.9785,1.075,6.0743795774,2.5785,-0.165,2.5837738388,3.4,1.24,3.6190606516,5.1485,-3.615,6.2908884309,2.5785,-0.165,2.5837738388,2.5700000000000003,-3.45,4.30202278
2021-02-18 02:30:00,5.8725000000000005,1.036,5.9631830636,2.6025,-0.164,2.6076622193,3.27,1.2,3.4832312585,5.0325,-3.614,6.1957285488,2.6025,-0.164,2.6076622193,2.43,-3.45,4.2198815149
2021-02-18 03:00:00,5.7475000000000005,1.037,5.8403018116,2.4775,-0.163,2.4828562685,3.27,1.2,3.4832312585,4.9075,-3.613,6.0940401418,2.4775,-0.163,2.4828562685,2.43,-3.45,4.2198815149
2021-02-18 03:30:00,5.6605,1.036,5.7545248501,2.3905,-0.164,2.3961189975,3.27,1.2,3.4832312585,4.8205,-3.674,6.0609814593,2.3905,-0.164,2.3961189975,2.43,-3.51,4.2690748412
2021-02-18 04:00:00,5.572,1.0355,5.6674018959,2.5220000000000002,-0.1645,2.5273591454,3.05,1.2,3.2775753233,4.7620000000000005,-3.7545,6.0640674675,2.5220000000000002,-0.1645,2.5273591454,2.24,-3.59,4.2315127319
2021-02-18 04:30:00,5.617,1.0355,5.7116503088,2.567,-0.1645,2.5722653926,3.05,1.2,3.2775753233,4.767,-3.6945,6.031054572,2.567,-0.1645,2.5722653926,2.2,-3.5300000000000002,4.1594350578
2021-02-18 05:00:00,5.555,0.9545,5.6364080095,2.505,-0.1655,2.5104611628,3.05,1.12,3.2491383473,4.775,-3.8455,6.130945706,2.505,-0.1655,2.5104611628,2.27,-3.68,4.3238061936
2021-02-18 05:30:00,5.768,1.0875,5.8696235186,2.428,-0.1625,2.4334317845,3.34,1.25,3.5662445233,4.928,-3.6525,6.1339987162,2.428,-0.1625,2.4334317845,2.5,-3.49,4.2930292335
2021-02-18 06:00:00,5.9855,1.166,6.0980133035,2.3855,-0.164,2.3911307472,3.6,1.33,3.8378249048,5.1555,-3.584,6.2788722116,2.3855,-0.164,2.3911307472,2.77,-3.42,4.4010566913
2021-02-18 06:30:00,6.6775,1.355,6.8135916557,1.8875000000000002,-0.155,1.893853545,4.79,1.51,5.0223699585,5.8375,-3.365,6.7379248475,1.8875000000000002,-0.155,1.893853545,3.95,-3.21,5.0898526501
2021-02-18 07:00:00,6.978,1.5190000000000001,7.1414175764,1.6280000000000001,-0.151,1.6349877675000002,5.35,1.67,5.6045874068,6.138,-3.1310000000000002,6.8904430191,1.6280000000000001,-0.151,1.6349877675000002,4.51,-2.98,5.4055989492
2021-02-18 07:30:00,7.733,1.8295,7.9464683508,1.133,-0.1505,1.1429519894,6.6,1.98,6.8906022959,6.943,-3.0305,7.5755646159,1.133,-0.1505,1.1429519894,5.8100000000000005,-2.88,6.4846356875
2021-02-18 08:00:00,8.1235,1.587,8.2770659808,0.9735,-0.14300000000000002,0.9839467719,7.15,1.73,7.3563170133,7.4035,-2.423,7.7899127883,0.9735,-0.14300000000000002,0.9839467719,6.43,-2.2800000000000002,6.8222650198
2021-02-18 08:30:00,8.76,1.508,8.8888505444,1.37,-0.14200000000000002,1.3773394643,7.39,1.65,7.5719614368,8.14,-2.012,8.3849713178,1.37,-0.14200000000000002,1.3773394643,6.77,-1.87,7.0235176372
2021-02-18 09:00:00,9.563,2.383,9.8554379913,0.913,-0.167,0.9281476176000001,8.65,2.55,9.0180374805,8.783,-2.617,9.1645937171,0.913,-0.167,0.9281476176000001,7.87,-2.45,8.2425360175
2021-02-18 09:30:00,9.586,2.144,9.8228372683,0.876,-0.176,0.8935054561,8.71,2.32,9.0136840415,8.806000000000001,-2.596,9.1806781885,0.876,-0.176,0.8935054561,7.93,-2.42,8.2910373296
2021-02-18 10:00:00,9.3565,2.016,9.571225013,1.4965,-0.194,1.5090222828000002,7.86,2.21,8.1647841368,8.5565,-2.614,8.9468814818,1.4965,-0.194,1.5090222828000002,7.06,-2.42,7.4632432628
2021-02-18 10:30:00,9.417,1.764,9.5807925038,2.447,-0.316,2.4673193956,6.97,2.08,7.2737404408,8.697,-2.586,9.0733238121,2.447,-0.316,2.4673193956,6.25,-2.27,6.649466144
2021-02-18 11:00:00,9.4175,1.15,9.4874552041,2.8675,-0.31,2.8842080802,6.55,1.46,6.7107451151,8.8475,-2.03,9.0773980991,2.8675,-0.31,2.8842080802,5.98,-1.72,6.22244325
2021-02-18 11:30:00,9.2945,0.937,9.3416111699,2.7445,-0.293,2.760095877,6.55,1.23,6.6644879773,8.7245,-1.943,8.9382408364,2.7445,-0.293,2.760095877,5.98,-1.65,6.2034587127
2021-02-18 12:00:00,9.342,1.035,9.3991589517,3.632,-0.305,3.644783807,5.71,1.34,5.8651257446,8.742,-1.875,8.9408159024,3.632,-0.305,3.644783807,5.11,-1.57,5.3457459723
2021-02-18 12:30:00,9.7185,1.0255,9.772455807,3.7984999999999998,-0.3145,3.8114974092000002,5.92,1.34,6.0697611156,9.1085,-1.8845,9.3014037919,3.7984999999999998,-0.3145,3.8114974092000002,5.31,-1.57,5.5372375784
2021-02-18 13:00:00,9.7745,1.142,9.840986447,4.6545000000000005,-0.40800000000000003,4.6723478306,5.12,1.55,5.3494766099,9.1545,-1.818,9.3332735013,4.6545000000000005,-0.40800000000000003,4.6723478306,4.5,-1.4100000000000001,4.7157289998
2021-02-18 13:30:00,9.6335,1.0975,9.6958149993,3.7935,-0.3025,3.8055418142,5.84,1.4,6.0054641786,9.0535,-1.9125,9.2532977095,3.7935,-0.3025,3.8055418142,5.26,-1.6099999999999999,5.5008817475
2021-02-18 14:00:00,9.396,0.989,9.4479064877,3.876,-0.291,3.8869084116,5.52,1.28,5.6664627414,8.786,-2.071,9.0267844219,3.876,-0.291,3.8869084116,4.91,-1.78,5.2226908773
2021-02-18 14:30:00,9.396,1.9855,9.603490316,3.706,-0.2645,3.7154267924,5.69,2.25,6.1187090142,8.616,-2.5345,8.9810437172,3.706,-0.2645,3.7154267924,4.91,-2.27,5.409343768
2021-02-18 15:00:00,9.482,2.0775,9.7069217701,3.542,-0.24250000000000002,3.5502915725,5.94,2.32,6.3769898855000005,8.672,-2.8225,9.1197637168,3.542,-0.24250000000000002,3.5502915725,5.13,-2.58,5.7422382396
2021-02-18 15:30:00,9.5905,2.1205,9.8221286135,3.0705,-0.1995,3.0769742443,6.52,2.32,6.9204624123,8.7805,-2.7795,9.2099294514,3.0705,-0.1995,3.0769742443,5.71,-2.58,6.2658199783
2021-02-18 16:00:00,9.294,1.893,9.4848239309,3.124,-0.197,3.1302052648,6.17,2.09,6.5143687338,8.484,-2.987,8.9944663544,3.124,-0.197,3.1302052648,5.36,-2.79,6.0426567005
2021-02-18 16:30:00,9.327,1.762,9.4919741361,3.107,-0.188,3.1126826051,6.22,1.9500000000000002,6.5185044297,8.467,-3.038,8.9955285003,3.107,-0.188,3.1126826051,5.36,-2.85,6.0705930518
2021-02-18 17:00:00,9.216,1.6465,9.3619238541,2.416,-0.17350000000000002,2.422221759,6.8,1.82,7.0393465606,8.496,-2.7935,8.9434701459,2.416,-0.17350000000000002,2.422221759,6.08,-2.62,6.620483366
2021-02-18 17:30:00,8.873,1.8415,9.0620776453,2.113,-0.1685,2.1197078218,6.76,2.01,7.0524960121,8.123,-3.4085,8.8091430486,2.113,-0.1685,2.1197078218,6.01,-3.24,6.827715577
2021-02-18 18:00:00,8.6965,1.321,8.7962579117,1.7165,-0.159,1.7238483837,6.98,1.48,7.1351804462,7.9665,-3.569,8.7294262841,1.7165,-0.159,1.7238483837,6.25,-3.41,7.1197331411
2021-02-18 18:30:00,8.7805,0.554,8.797959777700001,1.4005,-0.156,1.4091615415,7.38,0.71,7.4140744534,8.2505,-3.036,8.7913620247,1.4005,-0.156,1.4091615415,6.85,-2.88,7.4308074931
2021-02-18 19:00:00,8.8325,1.187,8.9119035705,1.5625,-0.153,1.5699730093,7.27,1.34,7.3924623773,8.0425,-3.493,8.7682869051,1.5625,-0.153,1.5699730093,6.48,-3.34,7.2901303143
2021-02-18 19:30:00,8.687,1.2610000000000001,8.7780459101,1.787,-0.149,1.7932010484,6.9,1.4100000000000001,7.0425918524,7.867,-3.439,8.5858261105,1.787,-0.149,1.7932010484,6.08,-3.29,6.9130673366
2021-02-18 20:00:00,8.438,1.222,8.5260265071,1.1280000000000001,-0.138,1.1364101372,7.31,1.3599999999999999,7.4354354277,7.608,-3.398,8.3323506887,1.1280000000000001,-0.138,1.1364101372,6.48,-3.26,7.2538265764
2021-02-18 20:30:00,8.239,1.271,8.3364598002,0.799,-0.139,0.8110006165,7.44,1.4100000000000001,7.5724302572,7.399,-3.299,8.1011481902,0.799,-0.139,0.8110006165,6.6,-3.16,7.3174859071
2021-02-18 21:00:00,8.0265,1.2155,8.1180134577,0.9965,-0.1345,1.0055359268,7.03,1.35,7.1584495528,7.1965,-3.3545,7.9399170336000005,0.9965,-0.1345,1.0055359268,6.2,-3.22,6.986300881
2021-02-18 21:30:00,7.708,1.141,7.791992364,0.9580000000000001,-0.139,0.9680315078,6.75,1.28,6.8702911146000005,6.898,-3.5789999999999997,7.7712061483,0.9580000000000001,-0.139,0.9680315078,5.94,-3.44,6.8641969669
2021-02-18 22:00:00,7.3135,1.0375,7.3867238002,1.0235,-0.14250000000000002,1.0333723917,6.29,1.18,6.3997265567,6.5135000000000005,-3.7125,7.4972220522,1.0235,-0.14250000000000002,1.0333723917,5.49,-3.5700000000000003,6.5486639859
2021-02-18 22:30:00,7.0035,0.991,7.073266095,0.8335,-0.149,0.8467132041000001,6.17,1.1400000000000001,6.2744322452,6.2135,-3.839,7.3038006031,0.8335,-0.149,0.8467132041000001,5.38,-3.69,6.5238408932
2021-02-18 23:00:00,6.774,0.9510000000000001,6.8404295917999995,0.794,-0.139,0.8060750585,5.98,1.09,6.0785277823,5.964,-3.829,7.0873504923,0.794,-0.139,0.8060750585,5.17,-3.69,6.3517714065
2021-02-18 23:30:00,6.4925,0.1875,6.4952068866,0.6725,-0.14250000000000002,0.6874318148,5.82,0.33,5.8293481625,5.8025,-3.1425,6.598811446,0.6725,-0.14250000000000002,0.6874318148,5.13,-3.0,5.9428023693
2021-02-19 00:00:00,6.3165,-0.08850000000000001,6.317119953,0.9965,-0.1385,1.0060787743,5.32,0.05,5.3202349572,5.6365,-2.8585000000000003,6.3199014628,0.9965,-0.1385,1.0060787743,4.64,-2.7199999999999998,5.3784756205
2021-02-19 00:30:00,6.2565,0.7095,6.2966008687,1.3265,-0.1405,1.3339199751,4.93,0.85,5.0027392497,5.3965,-3.5404999999999998,6.4542507311,1.3265,-0.1405,1.3339199751,4.07,-3.4,5.3032914308
2021-02-19 01:00:00,6.187,0.7715000000000001,6.2349162986,1.137,-0.1385,1.1454044046,5.05,0.91,5.1313351089,5.317,-3.4185,6.3211257898,1.137,-0.1385,1.1454044046,4.18,-3.2800000000000002,5.3132664153
2021-02-19 01:30:00,6.1785,0.885,6.241561283,1.4785,-0.145,1.4855932317,4.7,1.03,4.8115382156,5.3385,-3.385,6.3212188105,1.4785,-0.145,1.4855932317,3.86,-3.24,5.0395634732
2021-02-19 02:00:00,6.1215,0.7825000000000001,6.1713101121,1.3715,-0.14750000000000002,1.3794087502,4.75,0.93,4.8401859468,5.2815,-3.4375,6.3016385568,1.3715,-0.14750000000000002,1.3794087502,3.91,-3.29,5.1100097847
2021-02-19 02:30:00,5.962,0.7015,6.0031280388,1.342,-0.14850000000000002,1.3501911902,4.62,0.85,4.6975419104,5.122,-3.3885,6.1414018147,1.342,-0.14850000000000002,1.3501911902,3.7800000000000002,-3.24,4.9785540069
2021-02-19 03:00:00,5.8515,0.6505000000000001,5.8875463905,1.7915,-0.1595,1.7985862504,4.06,0.81,4.1400120773,5.0315,-3.5195,6.1402664844,1.7915,-0.1595,1.7985862504,3.24,-3.36,4.6676760813
2021-02-19 03:30:00,5.7315000000000005,0.537,5.7566015365,1.9815,-0.163,1.9881929610000002,3.75,0.7000000000000001,3.814773912,4.8315,-3.383,5.8981421863,1.9815,-0.163,1.9881929610000002,2.85,-3.22,4.3001046499
2021-02-19 04:00:00,5.952,0.7445,5.9983818026,1.9420000000000002,-0.1655,1.9490393146,4.01,0.91,4.111958171,5.102,-3.3855,6.1230722885,1.9420000000000002,-0.1655,1.9490393146,3.16,-3.22,4.5115407568
2021-02-19 04:30:00,5.948,0.7865000000000001,5.9997738499,2.248,-0.1635,2.2539379428,3.7,0.9500000000000001,3.820013089,5.078,-3.3135,6.063445081,2.248,-0.1635,2.2539379428,2.83,-3.15,4.2345483821
2021-02-19 05:00:00,5.952,0.8245,6.0088355153,2.432,-0.1655,2.4376247148,3.52,0.99,3.6565694305000003,5.112,-3.3155,6.0930357171,2.432,-0.1655,2.4376247148,2.68,-3.15,4.1358070555
2021-02-19 05:30:00,6.0315,0.8270000000000001,6.0879324282,2.4615,-0.163,2.4668910089000002,3.5700000000000003,0.99,3.7047267106,5.1415,-3.313,6.1164525053,2.4615,-0.163,2.4668910089000002,2.68,-3.15,4.1358070555
2021-02-19 06:00:00,6.318,0.8285,6.3720904145,2.338,-0.1615,2.3435712599,3.98,0.99,4.1012802879,5.448,-3.2615,6.3496524511,2.338,-0.1615,2.3435712599,3.11,-3.1,4.3911388045
2021-02-19 06:30:00,7.1115,1.211,7.2138722785,2.4115,-0.159,2.4167360737,4.7,1.37,4.8956000654,6.2215,-3.129,6.9640292396,2.4115,-0.159,2.4167360737,3.81,-2.9699999999999998,4.8308384365
