Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-19 07:00:00,7.5265,1.5585,7.6861644856,2.3665,-0.1615,2.3720043212,5.16,1.72,5.4391175755,6.6565,-3.0115,7.3060334313,2.3665,-0.1615,2.3720043212,4.29,-2.85,5.1503980429
2021-02-19 07:30:00,7.911,1.811,8.1156418107,2.3609999999999998,-0.159,2.3663478189,5.55,1.97,5.8892614138,7.031,-3.109,7.6877072005,2.3609999999999998,-0.159,2.3663478189,4.67,-2.95,5.5237125197
2021-02-19 08:00:00,8.072,1.7745000000000002,8.2647464722,2.432,-0.1655,2.4376247148,5.64,1.94,5.9643272881,7.2620000000000005,-3.1855,7.9299466738,2.432,-0.1655,2.4376247148,4.83,-3.02,5.6964287058
2021-02-19 08:30:00,8.783,1.78,8.9615561707,2.283,-0.16,2.2885997903,6.5,1.94,6.7833325143,8.003,-3.01,8.5503280054,2.283,-0.16,2.2885997903,5.72,-2.85,6.3906885388
2021-02-19 09:00:00,9.2605,1.8485,9.4431886829,2.1805,-0.1615,2.1864726159,7.08,2.01,7.3597893992,8.4705,-2.9215,8.9601636425,2.1805,-0.1615,2.1864726159,6.29,-2.76,6.8688936518
2021-02-19 09:30:00,9.0705,1.8155000000000001,9.2504059641,2.3005,-0.1645,2.3063738856000002,6.77,1.98,7.0536019168,8.2705,-2.9245,8.7723355214,2.3005,-0.1645,2.3063738856000002,5.97,-2.76,6.5771194303
2021-02-19 10:00:00,9.4685,1.949,9.6670105643,2.4085,-0.161,2.4138751521,7.06,2.11,7.3685615964,8.6685,-2.781,9.1036725144,2.4085,-0.161,2.4138751521,6.26,-2.62,6.7861623911999995
2021-02-19 10:30:00,9.5375,2.0195,9.7489633551,2.4475,-0.1605,2.4527569182,7.09,2.18,7.4175804681,8.7575,-2.9205,9.23163726,2.4475,-0.1605,2.4527569182,6.31,-2.76,6.8872127889
2021-02-19 11:00:00,9.5755,2.0155,9.7853175983,2.3755,-0.1645,2.3811888837,7.2,2.18,7.5227920349,8.8055,-2.9245,9.2784444009,2.3755,-0.1645,2.3811888837,6.43,-2.76,6.9973209159
2021-02-19 11:30:00,9.3685,2.0145,9.5826406851,2.3985,-0.1655,2.4042030904000002,6.97,2.18,7.3029651512000004,8.5985,-2.9855,9.1020553997,2.3985,-0.1655,2.4042030904000002,6.2,-2.8200000000000003,6.8111966643
2021-02-19 12:00:00,9.4315,2.1625,9.6762388613,2.4615,-0.1675,2.4671924327,6.97,2.33,7.3491360036,8.6615,-2.7975,9.1020650679,2.4615,-0.1675,2.4671924327,6.2,-2.63,6.7347531506
2021-02-19 12:30:00,9.09,1.9675,9.3004922585,2.63,-0.17250000000000001,2.6356510107,6.46,2.14,6.8052332804,8.3,-3.0425,8.8400682265,2.63,-0.17250000000000001,2.6356510107,5.67,-2.87,6.3549822974
2021-02-19 13:00:00,9.1795,2.041,9.4036642459,2.6295,-0.169,2.6349252836,6.55,2.21,6.9127852563,8.4095,-3.039,8.9417677922,2.6295,-0.169,2.6349252836,5.78,-2.87,6.4533169766
2021-02-19 13:30:00,9.3035,1.3825,9.4056588552,2.5935,-0.1675,2.5989033264,6.71,1.55,6.8866973216,8.7135,-2.4275,9.0453213597,2.5935,-0.1675,2.5989033264,6.12,-2.26,6.5239558552
2021-02-19 14:00:00,9.606,1.181,9.6783261466,2.646,-0.169,2.6513915214,6.96,1.35,7.0897179069,9.096,-2.039,9.3217346562,2.646,-0.169,2.6513915214,6.45,-1.87,6.7156086843
2021-02-19 14:30:00,9.364,1.2585,9.4481912687,2.874,-0.18150000000000002,2.8797253775,6.49,1.44,6.6478342338,8.754,-2.3815,9.0721584119,2.874,-0.18150000000000002,2.8797253775,5.88,-2.2,6.2780888812
2021-02-19 15:00:00,8.7905,1.7655,8.9660404025,2.7005,-0.17450000000000002,2.7061320182,6.09,1.94,6.3915334623,8.0105,-3.1245,8.5982911384,2.7005,-0.17450000000000002,2.7061320182,5.31,-2.95,6.0744217832
2021-02-19 15:30:00,8.8405,1.8695,9.0360096558,2.6705,-0.1705,2.6759373124,6.17,2.04,6.4984998269,8.0505,-3.0205,8.5984865238,2.6705,-0.1705,2.6759373124,5.38,-2.85,6.0882591929
2021-02-19 16:00:00,9.1095,1.8745,9.3003623854,2.6395,-0.1655,2.6446834404,6.47,2.04,6.7839885023,8.3395,-3.0155,8.8679479306,2.6395,-0.1655,2.6446834404,5.7,-2.85,6.3727937359
2021-02-19 16:30:00,9.1915,1.88,9.3817947244,2.6015,-0.16,2.6064155943,6.59,2.04,6.8985288287,8.4115,-2.93,8.9072011457,2.6015,-0.16,2.6064155943,5.8100000000000005,-2.77,6.4365363356
2021-02-19 17:00:00,8.5365,1.6139999999999999,8.6877401118,2.5665,-0.166,2.5718627977,5.97,1.78,6.2297110687,7.7565,-3.176,8.3815433096,2.5665,-0.166,2.5718627977,5.19,-3.01,5.999683325
2021-02-19 17:30:00,8.4555,1.4075,8.5718455714,2.5655,-0.1625,2.5706412624,5.89,1.57,6.0956541897,7.6455,-3.3025,8.3282757219,2.5655,-0.1625,2.5706412624,5.08,-3.14,5.9721018076
2021-02-19 18:00:00,8.5325,1.3495,8.6385592838,2.4825,-0.1605,2.4876829581,6.05,1.51,6.2355913914,7.7225,-3.2405,8.3748341178,2.4825,-0.1605,2.4876829581,5.24,-3.08,6.0781576156
2021-02-19 18:30:00,8.4755,1.218,8.5625711238,2.4255,-0.162,2.4309039985,6.05,1.38,6.2053928159,7.6655,-3.372,8.374382022,2.4255,-0.162,2.4309039985,5.24,-3.21,6.1450549225
2021-02-19 19:00:00,8.2895,1.1375,8.3671809171,2.5395,-0.1625,2.544693793,5.75,1.3,5.8951251047,7.5095,-3.5925000000000002,8.3245808603,2.5395,-0.1625,2.544693793,4.97,-3.43,6.0386919113
2021-02-19 19:30:00,8.0845,0.836,8.127609504,2.5045,-0.164,2.5098637911,5.58,1.0,5.6688976001,7.3545,-3.214,8.0261115274,2.5045,-0.164,2.5098637911,4.85,-3.05,5.7293106043
2021-02-19 20:00:00,7.8145,0.9425,7.8711318436,2.4745,-0.1575,2.4795073099,5.34,1.1,5.4521188542,6.9545,-3.2575,7.679607835,2.4745,-0.1575,2.4795073099,4.48,-3.1,5.4479720998
2021-02-19 20:30:00,7.714,1.0775,7.7888896673,2.504,-0.1625,2.5092672735,5.21,1.24,5.3555298524,6.894,-3.2625,7.6270008686,2.504,-0.1625,2.5092672735,4.39,-3.1,5.3742069182
2021-02-19 21:00:00,7.463,1.036,7.5345646855,2.483,-0.164,2.488410135,4.98,1.2,5.1225384332,6.643,-3.404,7.464359651,2.483,-0.164,2.488410135,4.16,-3.24,5.2728739792
2021-02-19 21:30:00,6.6795,0.5655,6.7033954456,2.5195,-0.1645,2.5248644518,4.16,0.73,4.223564845,5.8495,-3.9045,7.0329062627,2.5195,-0.1645,2.5248644518,3.33,-3.74,5.0076441567
2021-02-19 22:00:00,6.2445,0.34800000000000003,6.254189336,2.5845000000000002,-0.162,2.5895722137,3.66,0.51,3.6953619579,5.3845,-3.902,6.6496950494,2.5845000000000002,-0.162,2.5895722137,2.8,-3.74,4.6720017123
2021-02-19 22:30:00,6.018,0.34650000000000003,6.027967008,2.588,-0.1635,2.5931595111,3.43,0.51,3.4677081769,5.178,-3.9835000000000003,6.53298984,2.588,-0.1635,2.5931595111,2.59,-3.8200000000000003,4.6152464723
2021-02-19 23:00:00,5.856,0.41950000000000004,5.8710064086,2.516,-0.1605,2.521114089,3.34,0.58,3.3899852507,5.036,-4.0205,6.4440450223,2.516,-0.1605,2.521114089,2.52,-3.86,4.6097722286
2021-02-19 23:30:00,5.577,0.20500000000000002,5.5807664348,2.507,-0.165,2.5124239292,3.07,0.37,3.0922160339,4.717,-3.965,6.1620868218,2.507,-0.165,2.5124239292,2.21,-3.8,4.3959185616
2021-02-20 00:00:00,5.4555,0.1565,5.4577442685,2.6555,-0.1635,2.6605286129,2.8,0.32,2.8182263926,4.5855,-3.9635,6.0610347714,2.6555,-0.1635,2.6605286129,1.9300000000000002,-3.8,4.2620300327
2021-02-20 00:30:00,5.346,0.1555,5.3482610492,2.5460000000000003,-0.1645,2.5513087328,2.8,0.32,2.8182263926,4.476,-4.0245,6.0192338591,2.5460000000000003,-0.1645,2.5513087328,1.9300000000000002,-3.86,4.3156111966
2021-02-20 01:00:00,5.29,0.1565,5.2923144512,2.7800000000000002,-0.1635,2.7848038082,2.51,0.32,2.5303161858000003,4.41,-3.9635,5.9293703081,2.7800000000000002,-0.1635,2.7848038082,1.63,-3.8,4.1348397792
2021-02-20 01:30:00,5.141,0.1555,5.1433511692,2.801,-0.1645,2.8058263043,2.34,0.32,2.3617789905,4.271,-4.0345,5.8752558455,2.801,-0.1645,2.8058263043,1.47,-3.87,4.1397826030000004
2021-02-20 02:00:00,5.005,0.1555,5.0074150267,2.735,-0.1645,2.7399425633,2.27,0.32,2.2924441106,4.125,-4.0345,5.769992656,2.735,-0.1645,2.7399425633,1.3900000000000001,-3.87,4.1120554471
2021-02-20 02:30:00,4.873,0.0105,4.8730113123,2.713,-0.1595,2.7176845384,2.16,0.17,2.1666794871,3.943,-3.9295,5.5667063197,2.713,-0.1595,2.7176845384,1.23,-3.77,3.9655768811
2021-02-20 03:00:00,4.829,0.012,4.8290149099,2.6189999999999998,-0.158,2.6237616126,2.21,0.17,2.2165288178,3.909,-3.868,5.4992458574,2.6189999999999998,-0.158,2.6237616126,1.29,-3.71,3.9278747434
2021-02-20 03:30:00,4.7555,0.008,4.755506729,2.2855,-0.162,2.2912342198,2.47,0.17,2.4758432907,3.8455,-3.872,5.4571287551,2.2855,-0.162,2.2912342198,1.56,-3.71,4.0246366296
2021-02-20 04:00:00,4.709,0.007,4.7090052028,1.999,-0.163,2.0056345629,2.71,0.17,2.715326868,3.809,-3.973,5.5039267800000005,1.999,-0.163,2.0056345629,1.81,-3.81,4.218080132
2021-02-20 04:30:00,4.737,-0.032,4.7371080841,2.187,-0.162,2.1929917921,2.55,0.13,2.5533115752,3.827,-3.972,5.515678834,2.187,-0.162,2.1929917921,1.6400000000000001,-3.81,4.1479754098
2021-02-20 05:00:00,4.728,-0.156,4.730572904,2.038,-0.156,2.0439618392,2.69,0.0,2.69,3.808,-3.866,5.4264924214,2.038,-0.156,2.0439618392,1.77,-3.71,4.1105960638
2021-02-20 05:30:00,4.958,-0.12250000000000001,4.9595131061,2.268,-0.1625,2.2738140315,2.69,0.04,2.6902973813,4.038,-3.8325,5.5671806375,2.268,-0.1625,2.2738140315,1.77,-3.67,4.0745306478
2021-02-20 06:00:00,5.01,-0.1615,5.0126023431,2.37,-0.1615,2.3754962112999998,2.64,0.0,2.64,4.07,-3.8315,5.5897488539,2.37,-0.1615,2.3754962112999998,1.7000000000000002,-3.67,4.0446137022
2021-02-20 06:30:00,5.3715,0.549,5.3994826836,2.5815,-0.161,2.5865156582,2.79,0.71,2.8789234099,4.3415,-4.241,6.0691600119,2.5815,-0.161,2.5865156582,1.76,-4.08,4.4434221046
2021-02-20 07:00:00,5.5435,0.838,5.6064816284,2.5635,-0.162,2.5686136825,2.98,1.0,3.1433103569,4.4635,-4.402,6.2690060018,2.5635,-0.162,2.5686136825,1.9,-4.24,4.6462457963
2021-02-20 07:30:00,5.7379999999999995,0.8385,5.7989418216,2.558,-0.1615,2.5630931021,3.18,1.0,3.3335266611,4.678,-4.4015,6.4231523608,2.558,-0.1615,2.5630931021,2.12,-4.24,4.7404641123
2021-02-20 08:00:00,5.8825,0.9305,5.9556390505,2.5925000000000002,-0.1595,2.597401875,3.29,1.09,3.4658620861,4.8025,-4.2795,6.4325831903,2.5925000000000002,-0.1595,2.597401875,2.21,-4.12,4.6753074765000004
2021-02-20 08:30:00,6.084,0.8025,6.1366979924,2.664,-0.1675,2.6692606186,3.42,0.97,3.5548980295,5.074,-4.0475,6.4905879741,2.664,-0.1675,2.6692606186,2.41,-3.88,4.5675485766
2021-02-20 09:00:00,6.3425,1.4,6.4951756135,2.6925,-0.17,2.6978614216,3.65,1.57,3.9733361298,5.3325,-4.5,6.9775035829,2.6925,-0.17,2.6978614216,2.64,-4.33,5.0713410455
2021-02-20 09:30:00,6.621,0.9565,6.6897334214,2.741,-0.1635,2.7458720382,3.88,1.12,4.0384155309,5.7010000000000005,-4.0435,6.9893700181,2.741,-0.1635,2.7458720382,2.96,-3.88,4.8801639317
2021-02-20 10:00:00,6.792,0.5710000000000001,6.8159595803,2.672,-0.169,2.6773391642,4.12,0.74,4.1859288097,5.962,-3.909,7.1292162963,2.672,-0.169,2.6773391642,3.29,-3.74,4.9811344089
2021-02-20 10:30:00,6.9235,0.5055000000000001,6.9419293068000005,2.6535,-0.1645,2.6585940833,4.27,0.67,4.3222447871,6.0435,-3.8045,7.1412962759,2.6535,-0.1645,2.6585940833,3.39,-3.64,4.9741029342
2021-02-20 11:00:00,7.014,0.5055000000000001,7.0321921369,2.7439999999999998,-0.1645,2.7489263813,4.27,0.67,4.3222447871,6.134,-3.7245,7.1762006835,2.7439999999999998,-0.1645,2.7489263813,3.39,-3.56,4.9158620811
2021-02-20 11:30:00,6.9325,0.466,6.9481445185,2.7025,-0.164,2.7074715603,4.23,0.63,4.2766575734,6.0525,-3.724,7.1064007944,2.7025,-0.164,2.7074715603,3.35,-3.56,4.8883637344
2021-02-20 12:00:00,6.9105,0.382,6.9210500829,2.6805,-0.168,2.6857595294000003,4.23,0.55,4.2656066392,6.0305,-3.7279999999999998,7.0897753314,2.6805,-0.168,2.6857595294000003,3.35,-3.56,4.8883637344
2021-02-20 12:30:00,6.8665,0.5085000000000001,6.8853027893,2.7365,-0.1715,2.741868797,4.13,0.68,4.1856062882,5.9965,-3.8515,7.126855162,2.7365,-0.1715,2.741868797,3.26,-3.68,4.9162994213
2021-02-20 13:00:00,6.8955,0.5085000000000001,6.9142239261,2.6654999999999998,-0.1715,2.6710115125,4.23,0.68,4.284308579,6.0555,-3.8515,7.1765682955,2.6654999999999998,-0.1715,2.6710115125,3.39,-3.68,5.0034488106
2021-02-20 13:30:00,6.9665,0.506,6.9848520564,2.7365,-0.17400000000000002,2.7420263037,4.23,0.68,4.284308579,6.1265,-3.964,7.2970746365,2.7365,-0.17400000000000002,2.7420263037,3.39,-3.79,5.0848992124
2021-02-20 14:00:00,6.7765,0.3745,6.7868403915,2.7365,-0.17550000000000002,2.7421218974,4.04,0.55,4.077266241,5.9165,-4.0455,7.1673595208,2.7365,-0.17550000000000002,2.7421218974,3.18,-3.87,5.0089220397
2021-02-20 14:30:00,6.6285,0.247,6.6331004251,2.6985,-0.17300000000000001,2.7040398019,3.93,0.42,3.9523790304,5.7585,-3.923,6.967801034,2.6985,-0.17300000000000001,2.7040398019,3.06,-3.75,4.8400516526
2021-02-20 15:00:00,6.5805,0.247,6.5851339584,2.7605,-0.17300000000000001,2.765915626,3.8200000000000003,0.42,3.8430196461,5.7205,-3.973,6.9648294487,2.7605,-0.17300000000000001,2.765915626,2.96,-3.8,4.8168039196
2021-02-20 15:30:00,6.4995,0.2495,6.5042870862,2.6795,-0.1705,2.6849190863,3.8200000000000003,0.42,3.8430196461,5.6395,-4.0205,6.9259209135,2.6795,-0.1705,2.6849190863,2.96,-3.85,4.8563463633
2021-02-20 16:00:00,6.577,0.252,6.5818259625,2.667,-0.168,2.6722861,3.91,0.42,3.9324928481,5.717,-4.018,6.9877330373,2.667,-0.168,2.6722861,3.05,-3.85,4.9117206761
2021-02-20 16:30:00,6.624,0.2175,6.6275698601,2.674,-0.17250000000000001,2.6795582192,3.95,0.39,3.9692064698,5.764,-4.0225,7.028812293,2.674,-0.17250000000000001,2.6795582192,3.09,-3.85,4.9366587891
2021-02-20 17:00:00,6.5600000000000005,0.156,6.5618546159,2.71,-0.164,2.7149578266,3.85,0.32,3.8632758121,5.67,-4.014,6.9470206564,2.71,-0.164,2.7149578266,2.96,-3.85,4.8563463633
2021-02-20 17:30:00,6.707,0.1625,6.7089682702,2.727,-0.1575,2.7315444807,3.98,0.32,3.9928435982,5.807,-4.0075,7.0555868112,2.727,-0.1575,2.7315444807,3.08,-3.85,4.9304056628
2021-02-20 18:00:00,6.8,0.214,6.8033665196,2.7199999999999998,-0.156,2.7244698567,4.08,0.37,4.0967426085,5.91,-4.096,7.1906408616,2.7199999999999998,-0.156,2.7244698567,3.19,-3.94,5.0694871535
2021-02-20 18:30:00,6.864,0.2535,6.8686795128,2.784,-0.1565,2.7883952821999998,4.08,0.41000000000000003,4.1005487438,5.974,-4.0965,7.2436170695,2.784,-0.1565,2.7883952821999998,3.19,-3.94,5.0694871535
2021-02-20 19:00:00,6.793,0.21350000000000002,6.7963542617,2.713,-0.1565,2.7175101196,4.08,0.37,4.0967426085,5.9030000000000005,-4.0465,7.15678498,2.713,-0.1565,2.7175101196,3.19,-3.89,5.0307255938
2021-02-20 19:30:00,6.678,0.21350000000000002,6.6814119952,2.7279999999999998,-0.1565,2.7324853614,3.95,0.37,3.9672912674000003,5.798,-4.0465,7.0704290004,2.7279999999999998,-0.1565,2.7324853614,3.07,-3.89,4.9555019927
2021-02-20 20:00:00,6.5504999999999995,0.211,6.5538974092,2.6005000000000003,-0.159,2.6053562616,3.95,0.37,3.9672912674000003,5.6705,-4.049,6.9677091824,2.6005000000000003,-0.159,2.6053562616,3.07,-3.89,4.9555019927
2021-02-20 20:30:00,6.2875,0.14850000000000002,6.2892534136,2.3375,-0.1615,2.3430724487,3.95,0.31,3.9621458832,5.4075,-4.1615,6.8234257159,2.3375,-0.1615,2.3430724487,3.07,-4.0,5.0423109781
2021-02-20 21:00:00,6.184,0.14850000000000002,6.1857827516,2.234,-0.1615,2.2398299601,3.95,0.31,3.9621458832,5.374,-4.2315,6.8399903691,2.234,-0.1615,2.2398299601,3.14,-4.07,5.1404766316
2021-02-20 21:30:00,6.0265,0.147,6.0282925651,1.9665,-0.163,1.9732438395,4.06,0.31,4.0718177759,5.1665,-4.283,6.7109471202,1.9665,-0.163,1.9732438395,3.2,-4.12,5.2167422785
2021-02-20 22:00:00,5.7805,0.032,5.780588573,2.0205,-0.158,2.0266682634,3.76,0.19,3.7647974713,4.9005,-4.198,6.4527594291,2.0205,-0.158,2.0266682634,2.88,-4.04,4.9614514005
2021-02-20 22:30:00,5.608,0.006,5.6080032097,1.478,-0.14400000000000002,1.4849983165,4.13,0.15,4.1327230732,4.758,-4.274,6.395751715,1.478,-0.14400000000000002,1.4849983165,3.2800000000000002,-4.13,5.2740212362
2021-02-20 23:00:00,5.3975,0.0145,5.3975194766,1.0675,-0.1355,1.0760652861,4.33,0.15,4.3325973734,4.5375,-4.3655,6.2965463947,1.0675,-0.1355,1.0760652861,3.47,-4.23,5.471179032
2021-02-20 23:30:00,5.158,-0.169,5.1607678692,0.588,-0.139,0.6042060907,4.57,-0.03,4.5700984672,4.258,-4.149,5.9451463397,0.588,-0.139,0.6042060907,3.67,-4.01,5.4358991896
2021-02-21 00:00:00,5.0445,-0.2175,5.0491867167,0.5545,-0.1375,0.5712937073000001,4.49,-0.08,4.4907126383,4.1445,-4.1175,5.842147422,0.5545,-0.1375,0.5712937073000001,3.59,-3.98,5.3598973871
2021-02-21 00:30:00,4.9,-0.31,4.9097963298,0.79,-0.14,0.8023091673,4.11,-0.17,4.1135143126,3.99,-4.07,5.6995613866,0.79,-0.14,0.8023091673,3.2,-3.93,5.0680272296
2021-02-21 01:00:00,4.7405,-0.357,4.7539235638,0.7905000000000001,-0.137,0.8022837715000001,3.95,-0.22,3.9561218384,3.8005,-4.017,5.5299266948,0.7905000000000001,-0.137,0.8022837715000001,3.01,-3.88,4.9106516879
2021-02-21 01:30:00,4.6925,-0.359,4.7062126227,0.6325000000000001,-0.139,0.6475934296,4.06,-0.22,4.0659562221,3.7725,-4.059,5.5414111244,0.6325000000000001,-0.139,0.6475934296,3.14,-3.92,5.0225491536
2021-02-21 02:00:00,4.587,-0.362,4.6012621095,0.587,-0.14200000000000002,0.6039312875,4.0,-0.22,4.0060454316,3.677,-4.062,5.4790668001,0.587,-0.14200000000000002,0.6039312875,3.09,-3.92,4.9914426772
2021-02-21 02:30:00,4.5385,-0.321,4.5498377169,0.3885,-0.14100000000000001,0.4132955964,4.15,-0.18,4.1539017803,3.6385,-4.061,5.4525593303,0.3885,-0.14100000000000001,0.4132955964,3.25,-3.92,5.0920428121
2021-02-21 03:00:00,4.3035,-0.3215,4.3154923821,0.47350000000000003,-0.14150000000000001,0.4941907526,3.83,-0.18,3.834227432,3.3935,-4.2915,5.4710889684,0.47350000000000003,-0.14150000000000001,0.4941907526,2.92,-4.15,5.0743373952
2021-02-21 03:30:00,4.3,0.291,4.3098353797,0.47000000000000003,-0.139,0.4901234538,3.83,0.43,3.8540627914,3.21,-4.829,5.7985637015,0.47000000000000003,-0.139,0.4901234538,2.74,-4.69,5.4317308475
2021-02-21 04:00:00,4.47,0.29250000000000004,4.4795598277,0.33,-0.1375,0.35750000000000004,4.14,0.43,4.1622710147,3.4,-4.6975,5.798836629,0.33,-0.1375,0.35750000000000004,3.07,-4.5600000000000005,5.4971356178
2021-02-21 04:30:00,4.394,-0.055,4.3943442059,0.354,-0.135,0.37886805090000003,4.04,0.08,4.0407920016,3.5140000000000002,-4.305,5.5570874566,0.354,-0.135,0.37886805090000003,3.16,-4.17,5.232064602
2021-02-21 05:00:00,4.256,-0.727,4.3176457706,0.486,-0.137,0.5049405906000001,3.77,-0.59,3.815887839,3.556,-3.727,5.1512779968,0.486,-0.137,0.5049405906000001,3.07,-3.59,4.7236638322
2021-02-21 05:30:00,4.3475,-0.7015,4.4037323375,0.4475,-0.1115,0.4611816345,3.9,-0.59,3.9443757428,3.6475,-3.7015000000000002,5.196668019,0.4475,-0.1115,0.4611816345,3.2,-3.59,4.8091683273
2021-02-21 06:00:00,4.378,-0.7675000000000001,4.4447654888,0.368,-0.1375,0.3928488895,4.01,-0.63,4.0591871107,3.688,-3.7275,5.2436247244,0.368,-0.1375,0.3928488895,3.32,-3.59,4.8898363981
2021-02-21 06:30:00,4.545,-0.7645000000000001,4.6088485818,0.315,-0.1345,0.34251313840000003,4.23,-0.63,4.2766575734,3.835,-3.6645,5.3043176046,0.315,-0.1345,0.34251313840000003,3.52,-3.5300000000000002,4.9851078223
2021-02-21 07:00:00,4.7145,-0.6695,4.7618001323,0.2645,-0.1395,0.2990326069,4.45,-0.53,4.481450658,4.0645,-3.6695,5.4758917539,0.2645,-0.1395,0.2990326069,3.8,-3.5300000000000002,5.1866077546
2021-02-21 07:30:00,4.767,-0.729,4.8224195172,0.257,-0.139,0.2921814505,4.51,-0.59,4.5484283,4.107,-3.6189999999999998,5.4739939715,0.257,-0.139,0.2921814505,3.85,-3.48,5.1896917057
2021-02-21 08:00:00,4.873,-0.718,4.9256119417,0.223,-0.128,0.2571244835,4.65,-0.59,4.6872806615,4.193,-3.548,5.4926817676,0.223,-0.128,0.2571244835,3.9699999999999998,-3.42,5.239971374
2021-02-21 08:30:00,5.107,-0.7355,5.1596908095,0.23700000000000002,-0.14550000000000002,0.27809935280000003,4.87,-0.59,4.9056090346,4.427,-3.5055,5.6468450705,0.23700000000000002,-0.14550000000000002,0.27809935280000003,4.19,-3.36,5.3708193044
2021-02-21 09:00:00,5.421,-0.587,5.4526883278,0.291,-0.117,0.31363992090000004,5.13,-0.47000000000000003,5.1514852227,4.781,-3.557,5.9590443865000005,0.291,-0.117,0.31363992090000004,4.49,-3.44,5.6562973755
2021-02-21 09:30:00,5.6690000000000005,-0.504,5.6913598551,0.46900000000000003,-0.124,0.4851154502,5.2,-0.38,5.2138661279,5.019,-3.564,6.1556849335,0.46900000000000003,-0.124,0.4851154502,4.55,-3.44,5.7040424262
2021-02-21 10:00:00,5.8775,-0.1495,5.8794010324,0.9575,-0.17950000000000002,0.9741799115,4.92,0.03,4.9200914626,5.1375,-3.7995,6.3898440122,0.9575,-0.17950000000000002,0.9741799115,4.18,-3.62,5.5296292823
2021-02-21 10:30:00,6.1715,0.4305,6.1864967874,1.0815,-0.1695,1.0947020142,5.09,0.6000000000000001,5.1252414577,5.3415,-4.3295,6.8757685025,1.0815,-0.1695,1.0947020142,4.26,-4.16,5.9542589799000005
2021-02-21 11:00:00,6.4305,0.428,6.4447276319,0.5705,-0.132,0.5855717292,5.86,0.56,5.8866968667,5.6105,-4.322,7.0821885212,0.5705,-0.132,0.5855717292,5.04,-4.19,6.5542123859
2021-02-21 11:30:00,6.6555,0.4565,6.6711372719,0.4555,-0.10350000000000001,0.46711080060000004,6.2,0.56,6.2252389512,5.8355,-4.2635,7.2270666594,0.4555,-0.10350000000000001,0.46711080060000004,5.38,-4.16,6.8007352544
2021-02-21 12:00:00,6.802,0.334,6.8101952982,0.362,-0.08600000000000001,0.3720752612,6.44,0.42,6.4536811201,5.982,-4.116,7.2612519582,0.362,-0.08600000000000001,0.3720752612,5.62,-4.03,6.915583851
2021-02-21 12:30:00,6.9415,-0.312,6.9485082032,0.4015,-0.042,0.4036907851,6.54,-0.27,6.5455710217,6.3415,-3.552,7.2685160968,0.4015,-0.042,0.4036907851,5.94,-3.51,6.8995434632
2021-02-21 13:00:00,6.9355,-0.3255,6.9431340546,0.5355,-0.0555,0.5383683683,6.4,-0.27,6.4056927806,6.3355,-3.6055,7.2895946732,0.5355,-0.0555,0.5383683683,5.8,-3.55,6.800183821
2021-02-21 13:30:00,6.91,-0.3315,6.9179471124,0.61,-0.061500000000000006,0.6130923666,6.3,-0.27,6.3057830599999996,6.32,-3.6115,7.2791024344,0.61,-0.061500000000000006,0.6130923666,5.71,-3.55,6.7235853531
2021-02-21 14:00:00,6.783,-0.35350000000000004,6.7922051831,0.723,-0.0835,0.7278057777,6.06,-0.27,6.0660118694,6.203,-3.7235,7.2347537104,0.723,-0.0835,0.7278057777,5.48,-3.64,6.5787536814
2021-02-21 14:30:00,6.621,-0.368,6.6312189679,0.371,-0.038,0.3729410141,6.25,-0.33,6.2587059365,6.041,-3.678,7.0725783842,0.371,-0.038,0.3729410141,5.67,-3.64,6.7378409005
2021-02-21 15:00:00,6.665,-0.419,6.6781573806,0.20500000000000002,-0.019,0.20587860500000002,6.46,-0.4,6.4723720536,6.085,-3.659,7.1003877359,0.20500000000000002,-0.019,0.20587860500000002,5.88,-3.64,6.9154898597
2021-02-21 15:30:00,6.554,-0.3965,6.5659826568,0.274,-0.026500000000000003,0.27527849530000004,6.28,-0.37,6.2908902391,5.964,-3.6665,7.0008941036,0.274,-0.026500000000000003,0.27527849530000004,5.69,-3.64,6.7546798592
2021-02-21 16:00:00,6.5245,0.097,6.5252210116,0.28450000000000003,-0.033,0.2864074894,6.24,0.13,6.2413540198,5.7745,-4.123,7.0953491281,0.28450000000000003,-0.033,0.2864074894,5.49,-4.09,6.846035349
2021-02-21 16:30:00,6.5675,0.508,6.5871177498,0.2975,-0.032,0.2992160591,6.27,0.54,6.2932106273,5.7275,-4.402,7.2237012847,0.2975,-0.032,0.2992160591,5.43,-4.37,6.9700645621
2021-02-21 17:00:00,6.6695,0.47350000000000003,6.6862868993,0.0795,-0.0665,0.1036460322,6.59,0.54,6.6120874162,5.8095,-4.4365,7.3097758174,0.0795,-0.0665,0.1036460322,5.73,-4.37,7.2062334128
2021-02-21 17:30:00,6.8245000000000005,0.47500000000000003,6.841010543,0.0145,-0.065,0.0665976726,6.8100000000000005,0.54,6.8313761425,5.9645,-4.385,7.4029376095,0.0145,-0.065,0.0665976726,5.95,-4.32,7.352883788
2021-02-21 18:00:00,7.095,0.49050000000000005,7.1119347051,0.005,-0.0495,0.0497518844,7.09,0.54,7.1105344384,6.215,-4.3695,7.597286045,0.005,-0.0495,0.0497518844,6.21,-4.32,7.5648198921
2021-02-21 18:30:00,7.0925,0.495,7.1097525449,0.0025,-0.045,0.0450693909,7.09,0.54,7.1105344384,6.2625,-4.445,7.6796439533,0.0025,-0.045,0.0450693909,6.26,-4.4,7.651640347
2021-02-21 19:00:00,6.997,0.4435,7.0110413813,0.007,-0.0465,0.0470239301,6.99,0.49,7.0071534877,6.147,-4.5065,7.6219519318,0.007,-0.0465,0.0470239301,6.14,-4.46,7.5888866113999995
2021-02-21 19:30:00,6.83,0.38,6.8405628423,0.0,0.0,0.0,6.83,0.38,6.8405628423,5.97,-4.46,7.4520131508,0.0,0.0,0.0,5.97,-4.46,7.4520131508
2021-02-21 20:00:00,6.5475,-0.5145000000000001,6.5676834957,0.007500000000000001,-0.044500000000000005,0.045127596900000004,6.54,-0.47000000000000003,6.5568666297,5.8975,-3.6845,6.9538511992,0.007500000000000001,-0.044500000000000005,0.045127596900000004,5.89,-3.64,6.9239945118
2021-02-21 20:30:00,6.248,-0.48850000000000005,6.2670675958,0.268,-0.08850000000000001,0.28223438840000004,5.98,-0.4,5.9933629958,5.598,-3.7285,6.7260178598,0.268,-0.08850000000000001,0.28223438840000004,5.33,-3.64,6.4543396254
2021-02-21 21:00:00,6.0225,-0.5345,6.0461720535,0.4025,-0.1345,0.4243777798,5.62,-0.4,5.6342168932,5.3925,-3.8145,6.6052605172,0.4025,-0.1345,0.4243777798,4.99,-3.68,6.2002016096
2021-02-21 21:30:00,5.9115,-0.537,5.9358403996,0.1615,-0.067,0.17484636110000001,5.75,-0.47000000000000003,5.7691767177,5.2915,-3.857,6.5480089531,0.1615,-0.067,0.17484636110000001,5.13,-3.79,6.3781658806
2021-02-21 22:00:00,5.683,-0.587,5.7132353356,0.053,-0.067,0.08542833250000001,5.63,-0.52,5.6539632118,5.063,-3.857,6.3647794934,0.053,-0.067,0.08542833250000001,5.01,-3.79,6.2820538043
2021-02-21 22:30:00,5.561,-0.5425,5.58739897,0.001,-0.022500000000000003,0.0225222113,5.5600000000000005,-0.52,5.5842636041,4.931,-3.8125,6.2329701788,0.001,-0.022500000000000003,0.0225222113,4.93,-3.79,6.2184403189
2021-02-21 23:00:00,5.33,-0.62,5.365938874,0.0,0.0,0.0,5.33,-0.62,5.365938874,4.7,-3.95,6.1394217969,0.0,0.0,0.0,4.7,-3.95,6.1394217969
2021-02-21 23:30:00,5.14,0.23,5.1451433411,0.0,0.0,0.0,5.14,0.23,5.1451433411,4.31,-4.71,6.3843715431,0.0,0.0,0.0,4.31,-4.71,6.3843715431
2021-02-22 00:00:00,5.14,0.27,5.1470865545,0.0,0.0,0.0,5.14,0.27,5.1470865545,4.31,-4.76,6.4213472107000005,0.0,0.0,0.0,4.31,-4.76,6.4213472107000005
2021-02-22 00:30:00,5.07,0.27,5.077184259,0.0,0.0,0.0,5.07,0.27,5.077184259,4.23,-4.7,6.3232033021,0.0,0.0,0.0,4.23,-4.7,6.3232033021
2021-02-22 01:00:00,5.0015,0.27,5.0087825117,0.0015,0.0,0.0015,5.0,0.27,5.0072846933,4.1415,-4.64,6.2194551409,0.0015,0.0,0.0015,4.14,-4.64,6.2184564001
2021-02-22 01:30:00,4.9254999999999995,0.2705,4.9329221056,0.0555,0.0005,0.055502252200000005,4.87,0.27,4.877478857,4.0755,-4.6395,6.1753267525,0.0555,0.0005,0.055502252200000005,4.02,-4.64,6.1392181913
2021-02-22 02:00:00,4.8,0.3145,4.8102921169,0.62,-0.0955,0.627311924,4.18,0.41000000000000003,4.2000595234,3.98,-4.7755,6.2165746396,0.62,-0.0955,0.627311924,3.36,-4.68,5.7612498644
2021-02-22 02:30:00,4.6805,0.281,4.688927516,0.7405,-0.129,0.7516523465,3.94,0.41000000000000003,3.9612750473,3.8505000000000003,-4.769,6.1294136139,0.7405,-0.129,0.7516523465,3.11,-4.64,5.5858481898
2021-02-22 03:00:00,4.679,0.377,4.6941633972,0.8290000000000001,-0.14300000000000002,0.8412431278,3.85,0.52,3.8849581722,3.859,-4.843,6.1924575089000005,0.8290000000000001,-0.14300000000000002,0.8412431278,3.03,-4.7,5.5920389841
2021-02-22 03:30:00,4.702,-0.005,4.7020026584,0.712,-0.145,0.7266147535,3.99,0.14,3.9924553848,3.932,-4.455,5.9420239818,0.712,-0.145,0.7266147535,3.22,-4.31,5.3800092937
2021-02-22 04:00:00,4.625,-0.537,4.656070661,1.185,-0.147,1.1940829117,3.44,-0.39,3.4620369727,3.925,-3.947,5.5663663192,1.185,-0.147,1.1940829117,2.74,-3.8,4.684826571
2021-02-22 04:30:00,4.666,-0.6515000000000001,4.7112639758,1.546,-0.14150000000000001,1.5524619963,3.12,-0.51,3.1614079142,3.946,-3.8015,5.4792625644,1.546,-0.14150000000000001,1.5524619963,2.4,-3.66,4.376711094
2021-02-22 05:00:00,4.7635000000000005,-0.648,4.8073731133,0.9835,-0.138,0.9931345579,3.7800000000000002,-0.51,3.8142495985,4.0435,-3.718,5.4930334288000005,0.9835,-0.138,0.9931345579,3.06,-3.58,4.7095647357
2021-02-22 05:30:00,4.8885000000000005,-0.647,4.9311298148,0.28850000000000003,-0.137,0.31937634540000004,4.6,-0.51,4.6281853895000005,4.1885,-3.677,5.5734963219,0.28850000000000003,-0.137,0.31937634540000004,3.9,-3.54,5.2670295234
2021-02-22 06:00:00,5.2575,-0.515,5.2826632724,0.3875,-0.075,0.39469133510000004,4.87,-0.44,4.8898363981,4.5575,-3.545,5.7738922098,0.3875,-0.075,0.39469133510000004,4.17,-3.47,5.4249239626
2021-02-22 06:30:00,6.292,-0.10400000000000001,6.2928594454,0.442,-0.064,0.4466094491,5.85,-0.04,5.8501367505,5.622,-3.174,6.4560947948,0.442,-0.064,0.4466094491,5.18,-3.11,6.041895398
2021-02-22 07:00:00,6.91,0.2555,6.9147219937,0.31,-0.0645,0.31663899,6.6,0.32,6.607753022,6.25,-2.8245,6.8585931684,0.31,-0.0645,0.31663899,5.94,-2.76,6.5499007626
2021-02-22 07:30:00,7.6285,1.3845,7.7531188885999995,0.0385,-0.0555,0.0675462804,7.59,1.44,7.7253931939000005,6.7885,-3.1655,7.4902685199,0.0385,-0.0555,0.0675462804,6.75,-3.11,7.4319983854
2021-02-22 08:00:00,7.9350000000000005,1.5415,8.0833438161,0.065,-0.0685,0.0944311919,7.87,1.6099999999999999,8.0329944603,7.105,-3.1785,7.7835652018,0.065,-0.0685,0.0944311919,7.04,-3.11,7.6963432875999995
2021-02-22 08:30:00,8.5515,1.5899999999999999,8.6980602579,0.0915,-0.02,0.0936602904,8.46,1.6099999999999999,8.61183488,7.8315,-2.64,8.264501936,0.0915,-0.02,0.0936602904,7.74,-2.62,8.1714135864
2021-02-22 09:00:00,9.367,1.67,9.5147038314,0.197,-0.02,0.19801262590000002,9.17,1.69,9.3244302775,8.857,-2.02,9.0844289309,0.197,-0.02,0.19801262590000002,8.66,-2.0,8.8879468945
2021-02-22 09:30:00,9.5405,1.687,9.6885039738,0.4505,-0.043000000000000003,0.45254751130000004,9.09,1.73,9.2531616218,9.0005,-1.9729999999999999,9.2142134363,0.4505,-0.043000000000000003,0.45254751130000004,8.55,-1.9300000000000002,8.7651240721
2021-02-22 10:00:00,9.509,1.546,9.633856808200001,0.879,-0.084,0.88300453,8.63,1.63,8.7825850409,8.949,-2.014,9.17282928,0.879,-0.084,0.88300453,8.07,-1.9300000000000002,8.2975779599
2021-02-22 10:30:00,9.2395,1.392,9.3437692742,1.6995,-0.178,1.7087961406,7.54,1.57,7.7017205870000005,8.6495,-2.108,8.9026689397,1.6995,-0.178,1.7087961406,6.95,-1.9300000000000002,7.2130021489
2021-02-22 11:00:00,9.415,1.5554999999999999,9.5426309396,1.615,-0.1945,1.6266699880000002,7.8,1.75,7.9939039274,8.845,-1.9245,9.0519459372,1.615,-0.1945,1.6266699880000002,7.23,-1.73,7.4340971207
2021-02-22 11:30:00,9.2365,1.4425,9.3484618253,1.5165000000000002,-0.14750000000000002,1.5236562933,7.72,1.5899999999999999,7.8820365389,8.6665,-2.0475,8.9050816111,1.5165000000000002,-0.14750000000000002,1.5236562933,7.15,-1.9,7.3981416586
2021-02-22 12:00:00,9.0965,1.4205,9.2067438598,2.3064999999999998,-0.2695,2.3221913143,6.79,1.69,6.9971565653,8.4965,-2.0895,8.7496584219,2.3064999999999998,-0.2695,2.3221913143,6.19,-1.82,6.4520151891
2021-02-22 12:30:00,9.163,1.4375,9.2750727895,3.343,-0.4325,3.370861203,5.82,1.87,6.1130434319,8.543,-2.1225,8.802718628400001,3.343,-0.4325,3.370861203,5.2,-1.69,5.4677326197
2021-02-22 13:00:00,9.1555,1.526,9.2818024246,2.8455,-0.34400000000000003,2.8662181093,6.31,1.87,6.5812612773,8.5555,-2.104,8.8104140794,2.8455,-0.34400000000000003,2.8662181093,5.71,-1.76,5.9750899575
2021-02-22 13:30:00,9.651,1.6525,9.7914532757,1.921,-0.2175,1.9332737132000002,7.73,1.87,7.9529742864,9.101,-2.0475,9.3284756123,1.921,-0.2175,1.9332737132000002,7.18,-1.83,7.4095411464
2021-02-22 14:00:00,9.422,1.6880000000000002,9.5720127455,3.202,-0.382,3.2247058781,6.22,2.07,6.5554023523,8.772,-2.382,9.0896593996,3.202,-0.382,3.2247058781,5.57,-2.0,5.918183843
2021-02-22 14:30:00,9.2895,2.394,9.5930207052,2.8395,-0.316,2.8570292701,6.45,2.71,6.9961846745,8.4495,-2.896,8.9320135608,2.8395,-0.316,2.8570292701,5.61,-2.58,6.1748279328
2021-02-22 15:00:00,9.166,2.3915,9.4728468926,2.056,-0.20850000000000002,2.0665450031,7.11,2.6,7.5704755465,8.346,-2.9185,8.8415698974,2.056,-0.20850000000000002,2.0665450031,6.29,-2.71,6.8489561248
2021-02-22 15:30:00,8.7465,1.2245,8.8317983729,1.7265000000000001,-0.1855,1.736436725,7.02,1.4100000000000001,7.1602025111,8.1265,-2.1855,8.415248808,1.7265000000000001,-0.1855,1.736436725,6.4,-2.0,6.7052218457
2021-02-22 16:00:00,9.043,1.1955,9.1216812732,1.093,-0.1545,1.1038655942,7.95,1.35,8.0638080334,8.443,-2.1545,8.7135595052,1.093,-0.1545,1.1038655942,7.35,-2.0,7.61725016
2021-02-22 16:30:00,9.114,1.1445,9.1855797993,1.264,-0.14550000000000002,1.2723467491,7.85,1.29,7.9552875498,8.504,-2.2255,8.790384875,1.264,-0.14550000000000002,1.2723467491,7.24,-2.08,7.5328613421
2021-02-22 17:00:00,8.5975,0.965,8.6514872276,0.5275000000000001,-0.105,0.5378487241000001,8.07,1.07,8.1406265115,7.9675,-2.315,8.297004354,0.5275000000000001,-0.105,0.5378487241000001,7.44,-2.21,7.761294995
2021-02-22 17:30:00,8.7645,0.67,8.7900716863,0.21450000000000002,-0.07,0.22563299850000001,8.55,0.74,8.5819636448,7.5645,-2.61,8.0021097374,0.21450000000000002,-0.07,0.22563299850000001,7.35,-2.54,7.7765094998
2021-02-22 18:00:00,9.1165,1.017,9.1730508148,0.026500000000000003,-0.073,0.0776611228,9.09,1.09,9.1551187868,7.7765,-2.9530000000000003,8.3183027866,0.026500000000000003,-0.073,0.0776611228,7.75,-2.88,8.2678231718
2021-02-22 18:30:00,9.0935,1.57,9.2280356658,0.0035,-0.02,0.0203039405,9.09,1.5899999999999999,9.2280117035,8.2135,-3.49,8.9242188594,0.0035,-0.02,0.0203039405,8.21,-3.47,8.9131924696
2021-02-22 19:00:00,9.1045,1.6325,9.2497014276,0.0145,-0.0175,0.0227266364,9.09,1.65,9.2385388455,8.2245,-3.4475,8.9178280147,0.0145,-0.0175,0.0227266364,8.21,-3.43,8.8976963311
2021-02-22 19:30:00,8.6745,1.022,8.7344967943,0.1645,-0.068,0.1780007022,8.51,1.09,8.579522131200001,7.9345,-3.228,8.5659952282,0.1645,-0.068,0.1780007022,7.77,-3.16,8.3879973772
2021-02-22 20:00:00,8.256,0.5945,8.2773767735,0.216,-0.0655,0.2257127599,8.04,0.66,8.0670440683,7.566,-2.8655,8.09045402,0.216,-0.0655,0.2257127599,7.35,-2.8,7.865271769
2021-02-22 20:30:00,8.152,0.9995,8.2130447612,0.402,-0.1105,0.41691036210000004,7.75,1.11,7.8290867922,7.422,-3.3805,8.1556032426,0.402,-0.1105,0.41691036210000004,7.02,-3.27,7.744243023
2021-02-22 21:00:00,7.878,0.5335,7.8960437087,0.47800000000000004,-0.1365,0.49710788570000003,7.4,0.67,7.4302691741,7.268,-2.8165,7.7946453576,0.47800000000000004,-0.1365,0.49710788570000003,6.79,-2.68,7.29976027
2021-02-22 21:30:00,7.585,0.47350000000000003,7.599764947,0.735,-0.1365,0.7475675555,6.85,0.61,6.8771069499,6.975,-2.9065000000000003,7.5563461574,0.735,-0.1365,0.7475675555,6.24,-2.77,6.8271882939
2021-02-22 22:00:00,7.427,0.5605,7.4481198466,0.417,-0.1395,0.4397149645,7.01,0.7000000000000001,7.044863377,6.797,-3.1795,7.5038942723,0.417,-0.1395,0.4397149645,6.38,-3.04,7.0672484037
2021-02-22 22:30:00,7.334,1.1705,7.4268180434,0.274,-0.1395,0.307467478,7.06,1.31,7.1805083386,6.474,-3.6995,7.4564721048,0.274,-0.1395,0.307467478,6.2,-3.56,7.1493775953
2021-02-22 23:00:00,7.081,1.113,7.1679376392,0.311,-0.137,0.3398381968,6.77,1.25,6.8844317122,6.241,-3.697,7.2538189942,0.311,-0.137,0.3398381968,5.93,-3.56,6.9165381514
2021-02-22 23:30:00,6.7755,0.9775,6.8456487275,0.28550000000000003,-0.14250000000000002,0.3190869787,6.49,1.12,6.5859319766,5.9055,-3.7025,6.970181956,0.28550000000000003,-0.14250000000000002,0.3190869787,5.62,-3.56,6.6526686375
2021-02-23 00:00:00,6.47,0.8305,6.5230844123,0.18,-0.1395,0.2277284567,6.29,0.97,6.3643538557,5.55,-3.6195,6.6259550444,0.18,-0.1395,0.2277284567,5.37,-3.48,6.3990077356
2021-02-23 00:30:00,6.1505,0.7035,6.1906027574,0.1405,-0.0965,0.17044793930000002,6.01,0.8,6.0630108032,5.2205,-3.6965,6.3966969992,0.1405,-0.0965,0.17044793930000002,5.08,-3.6,6.2262669393
2021-02-23 01:00:00,6.1905,1.5205000000000002,6.3744968821,0.2205,-0.08950000000000001,0.237971637,5.97,1.6099999999999999,6.1832839171,5.1005,-4.3395,6.696742529,0.2205,-0.08950000000000001,0.237971637,4.88,-4.25,6.4712363579
2021-02-23 01:30:00,6.1485,1.712,6.3823973748,0.5385,-0.138,0.5559012952,5.61,1.85,5.9071651407,5.0585,-4.388,6.6964890988,0.5385,-0.138,0.5559012952,4.52,-4.25,6.2042646623
2021-02-23 02:00:00,5.936,1.153,6.046941789,1.006,-0.147,1.0166833332,4.93,1.3,5.0985193929,4.946,-4.017,6.3717505444,1.006,-0.147,1.0166833332,3.94,-3.87,5.5227257763
2021-02-23 02:30:00,5.8455,0.6945,5.8866119712,0.8355,-0.14550000000000002,0.848074584,5.01,0.84,5.0799311019,4.9355,-3.6455,6.135864283,0.8355,-0.14550000000000002,0.848074584,4.1,-3.5,5.3907327888
2021-02-23 03:00:00,5.8605,0.837,5.9199686866,1.2105000000000001,-0.14300000000000002,1.2189172449,4.65,0.98,4.7521468833,4.9605,-3.503,6.0726904458,1.2105000000000001,-0.14300000000000002,1.2189172449,3.75,-3.36,5.035086891
2021-02-23 03:30:00,5.9565,1.725,6.2012512649,1.6365,-0.145,1.6429112118,4.32,1.87,4.7073665674,4.9265,-4.175,6.4576332545,1.6365,-0.145,1.6429112118,3.29,-4.03,5.2024032908
2021-02-23 04:00:00,5.809,1.3395000000000001,5.9614378509,1.579,-0.1505,1.5861561241,4.23,1.49,4.4847519441,4.829,-4.0705,6.3157114603,1.579,-0.1505,1.5861561241,3.25,-3.92,5.0920428121
2021-02-23 04:30:00,5.8475,1.5465,6.0485468089,1.8275000000000001,-0.1635,1.8347993078,4.02,1.71,4.3685810053,4.8175,-4.2935,6.4530960399,1.8275000000000001,-0.1635,1.8347993078,2.99,-4.13,5.0987253309
2021-02-23 05:00:00,5.926,1.6019999999999999,6.1387197362,1.716,-0.168,1.7242041642000001,4.21,1.77,4.5669464634,4.896,-4.298,6.5148768216,1.716,-0.168,1.7242041642000001,3.18,-4.13,5.2124178651
2021-02-23 05:30:00,6.1115,1.121,6.2134590407,2.1715,-0.169,2.1780664017,3.94,1.29,4.1458051088,5.2715,-3.6790000000000003,6.4283554079,2.1715,-0.169,2.1780664017,3.1,-3.51,4.6829584666
2021-02-23 06:00:00,6.124,0.9575,6.1984015883,1.404,-0.14250000000000002,1.411213042,4.72,1.1,4.8464832611,5.274,-3.7725,6.4843528783,1.404,-0.14250000000000002,1.411213042,3.87,-3.63,5.3060154542
2021-02-23 06:30:00,6.7265,0.9465,6.7927656003,1.3665,-0.1135,1.3712054915,5.36,1.06,5.4638081958,5.8665,-3.4535,6.8075314542,1.3665,-0.1135,1.3712054915,4.5,-3.34,5.6040699496
2021-02-23 07:00:00,7.221,1.45,7.365143651,1.541,-0.16,1.5492840282,5.68,1.6099999999999999,5.903769982,6.321,-3.3,7.1305708748,1.541,-0.16,1.5492840282,4.78,-3.14,5.7190908368
2021-02-23 07:30:00,7.813,1.5425,7.9638103474,1.643,-0.1575,1.6505318082,6.17,1.7000000000000002,6.3999140619,6.943,-2.8975,7.5233473434,1.643,-0.1575,1.6505318082,5.3,-2.74,5.9663724322
2021-02-23 08:00:00,8.4545,2.0635,8.7026778925,2.2145,-0.1865,2.2223394205,6.24,2.25,6.6332571184999995,7.5645,-3.0365,8.1511957712,2.2145,-0.1865,2.2223394205,5.35,-2.85,6.0617654194
2021-02-23 08:30:00,8.841,1.865,9.0355689362,1.871,-0.185,1.8801239321,6.97,2.05,7.2652185101,8.021,-2.885,8.5240639369,1.871,-0.185,1.8801239321,6.15,-2.7,6.7165839532
2021-02-23 09:00:00,9.3275,1.933,9.5256887021,2.4175,-0.187,2.4247216851,6.91,2.12,7.2278973429,8.5075,-2.817,8.9617545855,2.4175,-0.187,2.4247216851,6.09,-2.63,6.6336264592
2021-02-23 09:30:00,9.6095,1.9969999999999999,9.8148101994,2.3795,-0.17300000000000001,2.3857806374,7.23,2.17,7.5486290146,8.7895,-2.753,9.2105547743,2.3795,-0.17300000000000001,2.3857806374,6.41,-2.58,6.909739503
2021-02-23 10:00:00,9.9485,2.068,10.161165103,2.1485,-0.10200000000000001,2.1509198614,7.8,2.17,8.0962275166,9.1385,-2.682,9.5239333392,2.1485,-0.10200000000000001,2.1509198614,6.99,-2.58,7.4509395381
2021-02-23 10:30:00,10.0165,2.117,10.2377713029,2.3165,-0.17300000000000001,2.3229509788,7.7,2.29,8.0333118949,9.2065,-2.653,9.5811299568,2.3165,-0.17300000000000001,2.3229509788,6.89,-2.48,7.3227385588
2021-02-23 11:00:00,10.21,2.16,10.4359810272,2.33,-0.17,2.3361934851,7.88,2.33,8.2172562331,9.4,-2.54,9.7371248323,2.33,-0.17,2.3361934851,7.07,-2.37,7.4566614513000005
2021-02-23 11:30:00,10.089,2.21,10.3282148022,2.299,-0.17,2.305276773,7.79,2.38,8.1454588575,9.249,-2.8,9.6635397759,2.299,-0.17,2.305276773,6.95,-2.63,7.4309757098
2021-02-23 12:00:00,10.3065,2.541,10.6151129645,2.2965,-0.169,2.3027099796,8.01,2.71,8.4560156102,9.4865,-2.569,9.8281963376,2.2965,-0.169,2.3027099796,7.19,-2.4,7.5799802111
2021-02-23 12:30:00,10.1185,2.3890000000000002,10.3966996326,2.4785,-0.181,2.4851002495,7.64,2.5700000000000003,8.0606761503,9.2785,-2.6710000000000003,9.6552992315,2.4785,-0.181,2.4851002495,6.8,-2.49,7.2415537007
2021-02-23 13:00:00,10.1255,1.7229999999999999,10.2710505427,2.4355,-0.177,2.4419232687,7.69,1.9,7.9212435892,9.5155,-2.007,9.724854202,2.4355,-0.177,2.4419232687,7.08,-1.83,7.312680767
2021-02-23 13:30:00,9.931000000000001,1.5625,10.0531670259,2.491,-0.1875,2.4980466869,7.44,1.75,7.6430425879,9.401,-1.8675000000000002,9.5846939049,2.491,-0.1875,2.4980466869,6.91,-1.6800000000000002,7.1112938345
2021-02-23 14:00:00,9.603,1.458,9.7130516832,2.163,-0.182,2.170643453,7.44,1.6400000000000001,7.6186087969,9.073,-1.952,9.2806052066,2.163,-0.182,2.170643453,6.91,-1.77,7.1330918962
2021-02-23 14:30:00,9.904,1.8995000000000002,10.0845087263,2.194,-0.1705,2.2006149709,7.71,2.07,7.983044532,9.274000000000001,-2.2305,9.5384593227,2.194,-0.1705,2.2006149709,7.08,-2.06,7.3736015623
2021-02-23 15:00:00,9.8635,2.392,10.1493988122,2.2535,-0.168,2.2597535817,7.61,2.56,8.0290534934,9.0635,-2.718,9.4622701425,2.2535,-0.168,2.2597535817,6.8100000000000005,-2.55,7.271767323
2021-02-23 15:30:00,9.587,2.329,9.8658405623,2.307,-0.181,2.3140894538,7.28,2.51,7.7005519283,8.787,-2.771,9.2135666275,2.307,-0.181,2.3140894538,6.48,-2.59,6.9784310558
2021-02-23 16:00:00,9.3375,2.1345,9.5783608462,2.2775,-0.17550000000000002,2.2842518469,7.06,2.31,7.4283039787,8.5475,-2.9655,9.0473170885,2.2775,-0.17550000000000002,2.2842518469,6.27,-2.79,6.8627254061
2021-02-23 16:30:00,10.0375,2.266,10.290100206,2.0075,-0.164,2.0141877395,8.03,2.43,8.3896245446,9.2275,-2.8040000000000003,9.6441263083,2.0075,-0.164,2.0141877395,7.22,-2.64,7.6875223577
2021-02-23 17:00:00,9.647,2.1315,9.8796711104,1.857,-0.1585,1.8637519282000001,7.79,2.29,8.1196182176,8.817,-2.9585,9.3001188836,1.857,-0.1585,1.8637519282000001,6.96,-2.8,7.5021063709
2021-02-23 17:30:00,9.346,1.952,9.5476709202,2.076,-0.168,2.0827865949,7.27,2.12,7.5728000106,8.536,-3.248,9.1330608232,2.076,-0.168,2.0827865949,6.46,-3.08,7.1566752057
2021-02-23 18:00:00,9.1215,1.558,9.2536007181,2.1015,-0.162,2.1077348624,7.02,1.72,7.2276413857,8.3215,-3.602,9.067621863,2.1015,-0.162,2.1077348624,6.22,-3.44,7.1078829478
2021-02-23 18:30:00,9.2035,1.498,9.3246134638,2.1335,-0.162,2.1396416172,7.07,1.6600000000000001,7.2622654867,8.3935,-3.672,9.1615733501,2.1335,-0.162,2.1396416172,6.26,-3.51,7.1768865116
2021-02-23 19:00:00,9.2785,1.3855,9.3813737001,2.1285,-0.1645,2.1348471842,7.15,1.55,7.3160781844,8.5285,-3.4845,9.21287428,2.1285,-0.1645,2.1348471842,6.4,-3.32,7.2098821072
2021-02-23 19:30:00,8.8535,0.5395,8.8699223503,1.9935,-0.12050000000000001,1.9971385781,6.86,0.66,6.8916761386,8.2435,-2.7205,8.6808071341,1.9935,-0.12050000000000001,1.9971385781,6.25,-2.6,6.7692318619
2021-02-23 20:00:00,8.4695,0.9515,8.5227802095,2.1895,-0.1385,2.193876136,6.28,1.09,6.3738920606,7.8295,-2.9285,8.3592572936,2.1895,-0.1385,2.193876136,5.64,-2.79,6.2923525013
2021-02-23 20:30:00,8.3045,1.4145,8.4241041363,2.4245,-0.1655,2.430142074,5.88,1.58,6.0885794731,7.4745,-3.2955,8.1687496289,2.4245,-0.1655,2.430142074,5.05,-3.13,5.9413298175
2021-02-23 21:00:00,8.116,1.9765000000000001,8.3532034723,2.336,-0.1635,2.3417148097,5.78,2.14,6.1634405976,7.066,-3.8235,8.0341463921,2.336,-0.1635,2.3417148097,4.73,-3.66,5.9806772192
2021-02-23 21:30:00,7.639,1.2285,7.737152787,2.269,-0.1615,2.2747402599,5.37,1.3900000000000001,5.546981161,6.719,-3.4515000000000002,7.5536622409,2.269,-0.1615,2.2747402599,4.45,-3.29,5.5341304647000005
2021-02-23 22:00:00,7.212,1.3275000000000001,7.3331575907,2.452,-0.1625,2.4573787356,4.76,1.49,4.987755006,6.252,-3.7525,7.291691179,2.452,-0.1625,2.4573787356,3.8,-3.59,5.2276285254
2021-02-23 22:30:00,7.0695,1.1395,7.1607465044,2.4995,-0.1605,2.5046477796,4.57,1.3,4.7513050839,6.1995000000000005,-3.5005,7.1195014222,2.4995,-0.1605,2.5046477796,3.7,-3.34,4.9845360867
2021-02-23 23:00:00,6.839,1.221,6.9471405629,2.499,-0.159,2.5040531145,4.34,1.38,4.5541190147,6.009,-3.629,7.0198092567,2.499,-0.159,2.5040531145,3.51,-3.47,4.9356863758
2021-02-23 23:30:00,6.5205,1.1135,6.6148924783,2.3305,-0.1665,2.3364401341,4.19,1.28,4.3811528163,5.6705,-3.6365,6.7363716124,2.3305,-0.1665,2.3364401341,3.34,-3.47,4.8162744938
2021-02-24 00:00:00,6.336,1.1125,6.4329271914,2.346,-0.1675,2.3519719918,3.99,1.28,4.1902863864,5.506,-3.7075,6.6378906476,2.346,-0.1675,2.3519719918,3.16,-3.54,4.7452291831
2021-02-24 00:30:00,6.201,1.1135,6.3001812077,2.161,-0.1665,2.1674047269,4.04,1.28,4.2379240201,5.351,-3.6565000000000003,6.4809870583,2.161,-0.1665,2.1674047269,3.19,-3.49,4.7282343428
2021-02-24 01:00:00,6.2675,1.2745,6.3957725491,2.2575,-0.1655,2.2635583712000003,4.01,1.44,4.2607159023,5.4175,-3.5055,6.4527386821,2.2575,-0.1655,2.2635583712000003,3.16,-3.34,4.5979560676
2021-02-24 01:30:00,5.915,1.23,6.0415333319,1.905,-0.17,1.9125702601,4.01,1.4,4.2473638883,5.065,-3.51,6.1623311336,1.905,-0.17,1.9125702601,3.16,-3.34,4.5979560676
2021-02-24 02:00:00,5.7620000000000005,1.32,5.9112641626,2.062,-0.17,2.0689958917,3.7,1.49,3.9887466703000003,4.932,-3.51,6.053488581,2.062,-0.17,2.0689958917,2.87,-3.34,4.4036916332
2021-02-24 02:30:00,5.683,1.2435,5.8174548773,2.173,-0.1665,2.1793694616,3.51,1.4100000000000001,3.7826181409,4.833,-3.5065,5.9710494262000005,2.173,-0.1665,2.1793694616,2.66,-3.34,4.2698009321
2021-02-24 03:00:00,5.6585,1.362,5.8201087833,2.1785,-0.168,2.1849682492,3.48,1.53,3.8014865513,4.8385,-3.508,5.9763823715,2.1785,-0.168,2.1849682492,2.66,-3.34,4.2698009321
2021-02-24 03:30:00,5.4935,1.2995,5.6451078378,2.1835,-0.1705,2.1901466846,3.31,1.47,3.6217399134,4.6735,-3.6505,5.9302405095,2.1835,-0.1705,2.1901466846,2.49,-3.48,4.2790770033
2021-02-24 04:00:00,5.569,1.0345,5.6642697014,2.179,-0.1655,2.1852760123,3.39,1.2,3.5961229122000002,4.6690000000000005,-3.6455,5.9236163996,2.179,-0.1655,2.1852760123,2.49,-3.48,4.2790770033
2021-02-24 04:30:00,5.6265,1.099,5.7328268114,2.1465,-0.161,2.1525295004,3.48,1.26,3.7010809232,4.6965,-3.351,5.7694291962,2.1465,-0.161,2.1525295004,2.55,-3.19,4.083944172
2021-02-24 05:00:00,5.8205,1.8285,6.1009534091,2.1605,-0.1615,2.166527752,3.66,1.99,4.1660172827,4.8205,-3.7615,6.1144175929,2.1605,-0.1615,2.166527752,2.66,-3.6,4.4761143864
2021-02-24 05:30:00,5.9185,1.4365,6.0903345146,2.1285,-0.1635,2.1347703624,3.79,1.6,4.1138911021,4.9885,-3.4835000000000003,6.0843984501,2.1285,-0.1635,2.1347703624,2.86,-3.32,4.3820086718
2021-02-24 06:00:00,5.9935,1.1555,6.1038694694,2.2035,-0.1645,2.2096317567,3.79,1.32,4.0132904206,5.1335,-3.3245,6.1159727354,2.2035,-0.1645,2.2096317567,2.93,-3.16,4.3093502991
2021-02-24 06:30:00,6.784,1.3865,6.9242355715,2.194,-0.1635,2.2000836916,4.59,1.55,4.8446465299,5.914,-3.1035,6.6788553099,2.194,-0.1635,2.2000836916,3.7199999999999998,-2.94,4.741518744
2021-02-24 07:00:00,7.321,1.7095,7.5179406256,2.111,-0.1605,2.1170926409,5.21,1.87,5.5354313292,6.431,-2.7505,6.9944986418,2.111,-0.1605,2.1170926409,4.32,-2.59,5.0369137376
2021-02-24 07:30:00,7.8615,2.3395,8.2022218027,2.0715,-0.1605,2.0777084733,5.79,2.5,6.3066710712,6.8815,-2.9105,7.4716833779,2.0715,-0.1605,2.0777084733,4.8100000000000005,-2.75,5.5406317329
2021-02-24 08:00:00,8.1665,2.3335,8.4933470729,2.0465,-0.1665,2.053261917,6.12,2.5,6.610930343,7.3565000000000005,-2.7265,7.8455015455,2.0465,-0.1665,2.053261917,5.31,-2.56,5.8948876156
2021-02-24 08:30:00,8.882,2.499,9.2268588913,2.182,-0.161,2.1879316717,6.7,2.66,7.2087169455,8.042,-2.561,8.4399339452,2.182,-0.161,2.1879316717,5.86,-2.4,6.3324244962
2021-02-24 09:00:00,9.251,2.5635,9.5996110989,2.231,-0.1565,2.2364823384,7.02,2.7199999999999998,7.5285323935,8.411,-2.4465,8.7595823673,2.231,-0.1565,2.2364823384,6.18,-2.29,6.5906372985
2021-02-24 09:30:00,9.228,2.451,9.5479518746,2.268,-0.159,2.2735665814,6.96,2.61,7.4332832584,8.358,-2.499,8.7235981682,2.268,-0.159,2.2735665814,6.09,-2.34,6.5240861429
2021-02-24 10:00:00,9.494,2.4385,9.8021588566,2.104,-0.1715,2.1109780316,7.39,2.61,7.8373592491,8.654,-2.6715,9.0569657309,2.104,-0.1715,2.1109780316,6.55,-2.5,7.010884395
2021-02-24 10:30:00,9.1075,2.2525,9.3819141171,2.3275,-0.17750000000000002,2.3342584476,6.78,2.43,7.2023121288,8.2675,-2.9175,8.7671752863,2.3275,-0.17750000000000002,2.3342584476,5.94,-2.74,6.5414982993
2021-02-24 11:00:00,8.8615,2.0935,9.1054337898,2.2015000000000002,-0.1865,2.2093855481,6.66,2.2800000000000002,7.0394602066,8.0215,-3.0665,8.5876588486,2.2015000000000002,-0.1865,2.2093855481,5.82,-2.88,6.4935968461
2021-02-24 11:30:00,9.289,2.1875,9.5430957896,2.3689999999999998,-0.17250000000000001,2.3752720371000002,6.92,2.36,7.3113610224,8.439,-2.9525,8.9405803643,2.3689999999999998,-0.17250000000000001,2.3752720371000002,6.07,-2.7800000000000002,6.6763238388
2021-02-24 12:00:00,9.38,2.193,9.6329460187,2.4,-0.167,2.4058031923,6.98,2.36,7.3681748079,8.51,-2.947,9.0058263918,2.4,-0.167,2.4058031923,6.11,-2.7800000000000002,6.7127118216
2021-02-24 12:30:00,9.329,2.1645,9.576810599,2.629,-0.1955,2.6362589497,6.7,2.36,7.103492099,8.469,-3.0655,9.0067336615,2.629,-0.1955,2.6362589497,5.84,-2.87,6.5071114944
