Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-02-24 13:00:00,9.405,2.258,9.6722587331,2.895,-0.222,2.9034994403,6.51,2.48,6.9663835668,8.555,-2.982,9.0598205832,2.895,-0.222,2.9034994403,5.66,-2.76,6.2970786878
2021-02-24 13:30:00,9.356,2.2915,9.6325338437,2.586,-0.1885,2.5928610163,6.77,2.48,7.2099445213,8.516,-2.9885,9.0251530873,2.586,-0.1885,2.5928610163,5.93,-2.8,6.5578121352
2021-02-24 14:00:00,9.061,2.1605,9.3150137547,2.691,-0.1995,2.6983849336,6.37,2.36,6.7931215211,8.251,-3.1495,8.8316675237,2.691,-0.1995,2.6983849336,5.5600000000000005,-2.95,6.294132188
2021-02-24 14:30:00,9.0455,2.1125,9.2889034068,2.1655,-0.17750000000000002,2.1727624122,6.88,2.29,7.2511033643000005,8.2155,-3.0775,8.7729952981,2.1655,-0.17750000000000002,2.1727624122,6.05,-2.9,6.7091355628
2021-02-24 15:00:00,9.5315,2.1705,9.7755082988,1.6515,-0.1595,1.6591842875,7.88,2.33,8.2172562331,8.6915,-2.9795,9.1880135231,1.6515,-0.1595,1.6591842875,7.04,-2.8200000000000003,7.5837985205
2021-02-24 15:30:00,9.4045,2.126,9.641809801600001,2.0245,-0.164,2.0311317658,7.38,2.29,7.7271275387,8.5745,-3.094,9.1156396512,2.0245,-0.164,2.0311317658,6.55,-2.93,7.1754721099
2021-02-24 16:00:00,9.219,1.9260000000000002,9.418037853,1.879,-0.154,1.8853002413,7.34,2.08,7.6290235286,8.389,-3.304,9.0161930436,1.879,-0.154,1.8853002413,6.51,-3.15,7.2320536502
2021-02-24 16:30:00,9.5465,2.0485,9.763811474,1.7565,-0.1515,1.7630214122,7.79,2.2,8.0946957942,8.7265,-3.2215,9.3021430058,1.7565,-0.1515,1.7630214122,6.97,-3.07,7.616153885
2021-02-24 17:00:00,9.161,1.974,9.3712644291,1.321,-0.146,1.3290436411,7.84,2.12,8.1215762017,8.321,-3.2560000000000002,8.935355449,1.321,-0.146,1.3290436411,7.0,-3.11,7.6597715371
2021-02-24 17:30:00,8.868,1.641,9.0185533762,1.188,-0.149,1.1973073958,7.68,1.79,7.8858417433,8.038,-3.559,8.7906726136,1.188,-0.149,1.1973073958,6.85,-3.41,7.6518363809
2021-02-24 18:00:00,9.093,0.651,9.1162739099,1.513,-0.149,1.5203190455,7.58,0.8,7.6220994483,8.483,-2.9290000000000003,8.9744264441,1.513,-0.149,1.5203190455,6.97,-2.7800000000000002,7.503952292
2021-02-24 18:30:00,8.9685,0.5395,8.9847121545,1.6085,-0.1505,1.6155254562999999,7.36,0.6900000000000001,7.3922729928,8.3485,-3.0105,8.8747147841,1.6085,-0.1505,1.6155254562999999,6.74,-2.86,7.3216937931
2021-02-24 19:00:00,8.7075,0.5485,8.7247583634,1.7275,-0.14150000000000001,1.7332854641000002,6.98,0.6900000000000001,7.0140216709,8.0775,-2.9215,8.5895965272,1.7275,-0.14150000000000001,1.7332854641000002,6.35,-2.7800000000000002,6.931875648
2021-02-24 19:30:00,8.361,0.523,8.3773414637,1.871,-0.107,1.8740570962,6.49,0.63,6.5205061153,7.721,-2.8369999999999997,8.2257163822,1.871,-0.107,1.8740570962,5.85,-2.73,6.4556486893
2021-02-24 20:00:00,8.2545,0.48450000000000004,8.2687067006,1.5445,-0.14550000000000002,1.5513382932000002,6.71,0.63,6.739510368,7.6245,-2.8155,8.127732802,1.5445,-0.14550000000000002,1.5513382932000002,6.08,-2.67,6.640429203
2021-02-24 20:30:00,8.0575,0.4445,8.0697513283,1.1775,-0.1555,1.1877232422,6.88,0.6000000000000001,6.9061132339,7.4175,-2.8255,7.9374275745,1.1775,-0.1555,1.1877232422,6.24,-2.67,6.7872306576
2021-02-24 21:00:00,7.8105,0.41600000000000004,7.8215705744,1.0005,-0.14400000000000002,1.0108097002,6.8100000000000005,0.56,6.83298617,7.2005,-2.914,7.7677922378,1.0005,-0.14400000000000002,1.0108097002,6.2,-2.77,6.7906479809
2021-02-24 21:30:00,7.6415,0.455,7.6550341116,0.8315,-0.145,0.8440481325,6.8100000000000005,0.6000000000000001,6.8363806214,7.0315,-2.915,7.6117814768,0.8315,-0.145,0.8440481325,6.2,-2.77,6.7906479809
2021-02-24 22:00:00,7.353,0.918,7.4100831979,0.603,-0.14200000000000002,0.6194941485000001,6.75,1.06,6.8327227369,6.563,-3.7119999999999997,7.5400207559,0.603,-0.14200000000000002,0.6194941485000001,5.96,-3.5700000000000003,6.9474095892
2021-02-24 22:30:00,7.109,1.024,7.1823712658,0.639,-0.136,0.6533123296000001,6.47,1.16,6.5731651432,6.219,-3.826,7.3016598798,0.639,-0.136,0.6533123296000001,5.58,-3.69,6.6897309363
2021-02-24 23:00:00,7.0115,1.0965,7.0967206863,0.42150000000000004,-0.1335,0.44213629120000003,6.59,1.23,6.7038048898,6.1315,-3.7635,7.1943884035,0.42150000000000004,-0.1335,0.44213629120000003,5.71,-3.63,6.7661658271
2021-02-24 23:30:00,6.7895,1.0615,6.8719787907,0.41950000000000004,-0.1285,0.43873967220000004,6.37,1.19,6.4802006142,5.9195,-3.7984999999999998,7.0334260855,0.41950000000000004,-0.1285,0.43873967220000004,5.5,-3.67,6.6120269207
2021-02-25 00:00:00,6.539,1.0225,6.6184610938,0.319,-0.11750000000000001,0.3399518348,6.22,1.1400000000000001,6.3236065659000005,5.679,-3.8375,6.8540095747,0.319,-0.11750000000000001,0.3399518348,5.36,-3.7199999999999998,6.5244156826
2021-02-25 00:30:00,6.28,0.9255,6.3478303577,0.27,-0.0845,0.2829138561,6.01,1.01,6.0942760029,5.42,-3.9345,6.6975137365,0.27,-0.0845,0.2829138561,5.15,-3.85,6.430007776
2021-02-25 01:00:00,6.1445,0.931,6.214631224,0.29450000000000004,-0.079,0.3049118725,5.85,1.01,5.9365478184,5.2545,-3.879,6.5311875834,0.29450000000000004,-0.079,0.3049118725,4.96,-3.8,6.2483277763
2021-02-25 01:30:00,6.1575,0.977,6.2345276686,0.4475,-0.14300000000000002,0.46979277350000004,5.71,1.12,5.8188057194,5.2975,-3.893,6.5741125066,0.4475,-0.14300000000000002,0.46979277350000004,4.85,-3.75,6.1306606496
2021-02-25 02:00:00,6.0735,0.9735,6.1510246707,0.1335,-0.0765,0.1538652007,5.94,1.05,6.0320891903,5.2235,-3.9065000000000003,6.5227060719,0.1335,-0.0765,0.1538652007,5.09,-3.83,6.3700078493
2021-02-25 02:30:00,5.9045000000000005,0.8015,5.9586510638,0.2645,-0.0685,0.2732260969,5.64,0.87,5.7067065809,5.0045,-3.8385,6.3070676626,0.2645,-0.0685,0.2732260969,4.74,-3.77,6.0564428504
2021-02-25 03:00:00,5.9275,0.8435,5.9872154212,0.2275,-0.10650000000000001,0.251194148,5.7,0.9500000000000001,5.7786244038,5.0275,-3.7165,6.2520499438,0.2275,-0.10650000000000001,0.251194148,4.8,-3.61,6.006005328
2021-02-25 03:30:00,5.785,0.84,5.8456671989,0.20500000000000002,-0.11,0.2326478025,5.58,0.9500000000000001,5.6602915119,4.875,-3.7199999999999998,6.1322120805,0.20500000000000002,-0.11,0.2326478025,4.67,-3.61,5.902626534
2021-02-25 04:00:00,5.967,0.81,6.0217264136,0.187,-0.14,0.2336000856,5.78,0.9500000000000001,5.8575506827,5.067,-3.55,6.186839985,0.187,-0.14,0.2336000856,4.88,-3.41,5.9533603956
2021-02-25 04:30:00,6.0155,0.754,6.0625701027,0.23550000000000001,-0.106,0.2582561713,5.78,0.86,5.8436290094,5.1155,-3.556,6.2300462478,0.23550000000000001,-0.106,0.2582561713,4.88,-3.45,5.9763617695
2021-02-25 05:00:00,6.0815,0.859,6.1418664305,0.2515,-0.091,0.2674570059,5.83,0.9500000000000001,5.906894277,5.1815,-3.461,6.2310884483,0.2515,-0.091,0.2674570059,4.93,-3.37,5.9717501622
2021-02-25 05:30:00,6.009,0.763,6.0572477248,0.289,-0.137,0.3198280788,5.72,0.9,5.790371318,5.089,-3.507,6.18036973,0.289,-0.137,0.3198280788,4.8,-3.37,5.8648870407
2021-02-25 06:00:00,6.2775,0.7215,6.3188265129,0.23750000000000002,-0.11850000000000001,0.26542136310000003,6.04,0.84,6.0981308612,5.3675,-3.5484999999999998,6.4344314823,0.23750000000000002,-0.11850000000000001,0.26542136310000003,5.13,-3.43,6.1710452923
2021-02-25 06:30:00,7.1595,1.202,7.259700011,0.11950000000000001,-0.11800000000000001,0.16794121,7.04,1.32,7.1626810623,6.1895,-3.478,7.0997460694,0.11950000000000001,-0.11800000000000001,0.16794121,6.07,-3.36,6.9379031414
2021-02-25 07:00:00,7.604,1.293,7.7131488382,0.094,-0.117,0.15008331020000001,7.51,1.4100000000000001,7.6412171805,6.724,-3.117,7.4113335507,0.094,-0.117,0.15008331020000001,6.63,-3.0,7.2771491671
2021-02-25 07:30:00,8.198,1.7425000000000002,8.3811401522,0.20800000000000002,-0.1375,0.24933962780000002,7.99,1.88,8.2081971224,7.338,-2.9475,7.9078442227,0.20800000000000002,-0.1375,0.24933962780000002,7.13,-2.81,7.6637458204
2021-02-25 08:00:00,8.457,1.7395,8.634043621,0.417,-0.1405,0.4400332374,8.04,1.88,8.2568759225,7.577,-2.9505,8.1311978976,0.417,-0.1405,0.4400332374,7.16,-2.81,7.6916643192
2021-02-25 08:30:00,8.7265,1.8005,8.9103087769,0.5465,-0.1595,0.5693000088,8.18,1.96,8.4115396926,7.8765,-2.9695,8.4176708477,0.5465,-0.1595,0.5693000088,7.33,-2.81,7.8501592341
2021-02-25 09:00:00,9.087,1.884,9.280249188500001,0.717,-0.176,0.7382851753,8.37,2.06,8.6197737789,8.237,-2.886,8.7279530819,0.717,-0.176,0.7382851753,7.52,-2.71,7.9934035304
2021-02-25 09:30:00,9.245,1.8865,9.4355130889,1.625,-0.2335,1.6416903636,7.62,2.12,7.9094121147,8.395,-2.9435000000000002,8.896078757,1.625,-0.2335,1.6416903636,6.77,-2.71,7.2922561666
2021-02-25 10:00:00,9.158,1.867,9.346371114,2.008,-0.253,2.0238757373,7.15,2.12,7.4576739001,8.288,-2.923,8.7883373285,2.008,-0.253,2.0238757373,6.28,-2.67,6.8240237397
2021-02-25 10:30:00,9.014,1.7205,9.1767268811,3.274,-0.3995,3.2982838341000003,5.74,2.12,6.1189868442,8.164,-3.1295,8.7432640501,3.274,-0.3995,3.2982838341000003,4.89,-2.73,5.6004464108
2021-02-25 11:00:00,9.0615,1.6855,9.2169242429,2.6814999999999998,-0.28450000000000003,2.6965501108,6.38,1.97,6.6772224764,8.211500000000001,-3.1045,8.7787614445,2.6814999999999998,-0.28450000000000003,2.6965501108,5.53,-2.8200000000000003,6.2075196335
2021-02-25 11:30:00,9.132,1.6800000000000002,9.2852476542,3.822,-0.46,3.849582315,5.31,2.14,5.7250065502,8.222,-2.94,8.7318316521,3.822,-0.46,3.849582315,4.4,-2.48,5.0507821177
2021-02-25 12:00:00,9.3615,1.799,9.5327898986,3.3515,-0.481,3.3858401099,6.01,2.2800000000000002,6.4279467951,8.4315,-2.761,8.8720523697,3.3515,-0.481,3.3858401099,5.08,-2.2800000000000002,5.5681953989
2021-02-25 12:30:00,9.2075,1.647,9.3536444903,3.6175,-0.47300000000000003,3.6482921004,5.59,2.12,5.9785031571000005,8.2975,-2.903,8.7906720591,3.6175,-0.47300000000000003,3.6482921004,4.68,-2.43,5.2732627471
2021-02-25 13:00:00,9.297,1.791,9.4679401139,2.967,-0.329,2.9851850864,6.33,2.12,6.6755748816,8.397,-2.759,8.838647521,2.967,-0.329,2.9851850864,5.43,-2.43,5.9489326774
2021-02-25 13:30:00,9.1705,1.705,9.3276521832,3.0405,-0.41500000000000004,3.0686911298,6.13,2.12,6.4862392802,8.2805,-2.9050000000000002,8.7752894682,3.0405,-0.41500000000000004,3.0686911298,5.24,-2.49,5.8015256614
2021-02-25 14:00:00,8.879,1.5815000000000001,9.0187462128,3.379,-0.42850000000000005,3.4060612517,5.5,2.01,5.8557749274,8.009,-3.0885,8.5838751884,3.379,-0.42850000000000005,3.4060612517,4.63,-2.66,5.3397097299
2021-02-25 14:30:00,8.6685,1.5750000000000002,8.8104209462,3.5385,-0.435,3.5651377603,5.13,2.01,5.5097186861,7.7785,-3.095,8.3716239315,3.5385,-0.435,3.5651377603,4.24,-2.66,5.0053171728
2021-02-25 15:00:00,8.722,1.6595,8.878469702,2.692,-0.35050000000000003,2.7147217629,6.03,2.01,6.3561780969,7.832,-3.0105,8.3906694757,2.692,-0.35050000000000003,2.7147217629,5.14,-2.66,5.7875037797
2021-02-25 15:30:00,8.725,1.647,8.8790897056,1.955,-0.233,1.9688356965,6.77,1.88,7.0261867325,7.825,-2.983,8.3743008066,1.955,-0.233,1.9688356965,5.87,-2.75,6.4822372681000004
2021-02-25 16:00:00,8.708,1.4975,8.8358231224,1.018,-0.14250000000000002,1.0279252162,7.69,1.6400000000000001,7.8629320231,7.828,-3.1025,8.4203972739,1.018,-0.14250000000000002,1.0279252162,6.8100000000000005,-2.96,7.4254764157
2021-02-25 16:30:00,8.642,1.363,8.7488246639,0.9520000000000001,-0.157,0.9648590571000001,7.69,1.52,7.8387817931,7.7620000000000005,-3.217,8.402245711700001,0.9520000000000001,-0.157,0.9648590571000001,6.8100000000000005,-3.06,7.4659024907
2021-02-25 17:00:00,8.807,1.428,8.9220195584,0.5670000000000001,-0.092,0.5744153549000001,8.24,1.52,8.3790214226,7.917,-3.102,8.5030167,0.5670000000000001,-0.092,0.5744153549000001,7.35,-3.01,7.9424555397
2021-02-25 17:30:00,8.6655,1.2145000000000001,8.7501943121,0.20550000000000002,-0.0755,0.2189303542,8.46,1.29,8.5577859286,7.7855,-3.3255,8.4659884538,0.20550000000000002,-0.0755,0.2189303542,7.58,-3.25,8.2473571524
2021-02-25 18:00:00,8.725,1.2185,8.8096746393,0.105,-0.07150000000000001,0.1270324762,8.62,1.29,8.7159910509,7.835,-3.4415,8.557519924,0.105,-0.07150000000000001,0.1270324762,7.73,-3.37,8.4326626874
2021-02-25 18:30:00,9.146,1.2925,9.2368756758,0.106,-0.0675,0.1256672193,9.04,1.3599999999999999,9.1417285018,8.236,-3.3075,8.875317022499999,0.106,-0.0675,0.1256672193,8.13,-3.24,8.7518283804
2021-02-25 19:00:00,8.982,1.0985,9.0489240382,0.082,-0.061500000000000006,0.10250000000000001,8.9,1.16,8.9752771545,8.092,-3.5115,8.8210598144,0.082,-0.061500000000000006,0.10250000000000001,8.01,-3.45,8.7213875043
2021-02-25 19:30:00,8.7335,0.533,8.7497492107,0.1935,-0.067,0.20477121380000002,8.54,0.6000000000000001,8.5610513373,8.0635,-2.8970000000000002,8.5681177192,0.1935,-0.067,0.20477121380000002,7.87,-2.83,8.3633605686
2021-02-25 20:00:00,8.381,0.29350000000000004,8.3861375645,0.231,-0.0665,0.24038146770000002,8.15,0.36,8.1579470457,7.751,-3.0165,8.3172876138,0.231,-0.0665,0.24038146770000002,7.52,-2.95,8.0779267142
2021-02-25 20:30:00,8.155,0.333,8.1617960033,0.515,-0.117,0.5281230917,7.64,0.45,7.6532411435,7.515,-2.987,8.0868655238,0.515,-0.117,0.5281230917,7.0,-2.87,7.5655072533
2021-02-25 21:00:00,7.9525,0.3955,7.9623285853,0.1325,-0.0545,0.1432707228,7.82,0.45,7.8329368694,7.3425,-2.9245,7.9034806573,0.1325,-0.0545,0.1432707228,7.21,-2.87,7.7602190691
2021-02-25 21:30:00,7.7010000000000005,0.33,7.7080672675,0.031,-0.05,0.058830264300000004,7.67,0.38,7.6794075292,7.111,-3.13,7.7693771308,0.031,-0.05,0.058830264300000004,7.08,-3.08,7.7209325862
2021-02-25 22:00:00,7.332,0.258,7.3365378756,0.002,-0.012,0.012165525100000001,7.33,0.27,7.3349710293,6.7219999999999995,-3.332,7.5025001166,0.002,-0.012,0.012165525100000001,6.72,-3.32,7.4953852469
2021-02-25 22:30:00,7.09,0.9345,7.1513208745,0.0,-0.0055000000000000005,0.0055000000000000005,7.09,0.9400000000000001,7.1520416665,6.2,-3.9855,7.3704959297,0.0,-0.0055000000000000005,0.0055000000000000005,6.2,-3.98,7.3675233288
2021-02-25 23:00:00,6.93,1.06,7.0105991185,0.0,0.0,0.0,6.93,1.06,7.0105991185,6.05,-3.88,7.1872734746999996,0.0,0.0,0.0,6.05,-3.88,7.1872734746999996
2021-02-25 23:30:00,6.71,0.98,6.7811872117,0.0,0.0,0.0,6.71,0.98,6.7811872117,5.86,-4.06,7.129039206,0.0,0.0,0.0,5.86,-4.06,7.129039206
2021-02-26 00:00:00,6.431,0.6890000000000001,6.4678034911,0.001,-0.021,0.021023796,6.43,0.71,6.4690803056,5.631,-3.811,6.799403062,0.001,-0.021,0.021023796,5.63,-3.79,6.7868254729
2021-02-26 00:30:00,6.1805,-0.21250000000000002,6.1841520437,0.0005,-0.0125,0.012509996,6.18,-0.2,6.183235399,5.5205,-3.2525,6.4073923323,0.0005,-0.0125,0.012509996,5.52,-3.24,6.4006249695
2021-02-26 01:00:00,6.181,-0.021,6.1810356737,0.001,-0.021,0.021023796,6.18,0.0,6.18,5.481,-3.011,6.2535975246,0.001,-0.021,0.021023796,5.48,-2.99,6.2426356613
2021-02-26 01:30:00,6.18,0.058,6.1802721623,0.0,-0.002,0.002,6.18,0.06,6.1802912553,5.51,-2.932,6.2415321837,0.0,-0.002,0.002,5.51,-2.93,6.2405929205
2021-02-26 02:00:00,5.98,-0.03,5.9800752504,0.0,0.0,0.0,5.98,-0.03,5.9800752504,5.31,-3.2,6.1996854759,0.0,0.0,0.0,5.31,-3.2,6.1996854759
2021-02-26 02:30:00,5.84,0.46,5.8580884254,0.0,0.0,0.0,5.84,0.46,5.8580884254,4.94,-3.89,6.2877420431,0.0,0.0,0.0,4.94,-3.89,6.2877420431
2021-02-26 03:00:00,5.95,0.55,5.9753660976,0.0,0.0,0.0,5.95,0.55,5.9753660976,5.07,-3.89,6.3903834001,0.0,0.0,0.0,5.07,-3.89,6.3903834001
2021-02-26 03:30:00,6.12,0.8,6.1720661046,0.0,0.0,0.0,6.12,0.8,6.1720661046,5.25,-3.77,6.4633892038,0.0,0.0,0.0,5.25,-3.77,6.4633892038
2021-02-26 04:00:00,6.18,0.91,6.2466390963,0.0,0.0,0.0,6.18,0.91,6.2466390963,5.31,-3.68,6.4605340337,0.0,0.0,0.0,5.31,-3.68,6.4605340337
2021-02-26 04:30:00,6.04,0.76,6.0876267954,0.0,0.0,0.0,6.04,0.76,6.0876267954,5.18,-3.79,6.4184499686,0.0,0.0,0.0,5.18,-3.79,6.4184499686
2021-02-26 05:00:00,6.14,0.81,6.1931978815,0.0,0.0,0.0,6.14,0.81,6.1931978815,5.28,-3.79,6.4994230513,0.0,0.0,0.0,5.28,-3.79,6.4994230513
2021-02-26 05:30:00,6.34,0.87,6.3994140357,0.0,0.0,0.0,6.34,0.87,6.3994140357,5.47,-3.66,6.5815271784,0.0,0.0,0.0,5.47,-3.66,6.5815271784
2021-02-26 06:00:00,6.54,0.8200000000000001,6.5912062629,0.0,0.0,0.0,6.54,0.8200000000000001,6.5912062629,5.66,-3.66,6.7402670570000005,0.0,0.0,0.0,5.66,-3.66,6.7402670570000005
2021-02-26 06:30:00,7.22,0.96,7.2835430939,0.0,0.0,0.0,7.22,0.96,7.2835430939,6.32,-3.66,7.3032869312,0.0,0.0,0.0,6.32,-3.66,7.3032869312
2021-02-26 07:00:00,7.47,0.9555,7.5308618531,0.0,-0.0045000000000000005,0.0045000000000000005,7.47,0.96,7.5314341264,6.63,-3.3645,7.434834245,0.0,-0.0045000000000000005,0.0045000000000000005,6.63,-3.36,7.4327989345
2021-02-26 07:30:00,7.9785,1.276,8.0798909801,0.0485,-0.004,0.0486646689,7.93,1.28,8.0326396658,7.1585,-3.224,7.8510061935,0.0485,-0.004,0.0486646689,7.11,-3.22,7.8051585506
2021-02-26 08:00:00,8.4165,1.5,8.549121139,0.3665,-0.03,0.36772578100000003,8.05,1.53,8.194107639,7.5765,-3.09,8.1823867087,0.3665,-0.03,0.36772578100000003,7.21,-3.06,7.8324772582
2021-02-26 08:30:00,8.6605,1.3755,8.7690512885,0.9305,-0.0845,0.9343289035000001,7.73,1.46,7.8666701976999995,7.8205,-3.0945,8.410478613,0.9305,-0.0845,0.9343289035000001,6.89,-3.01,7.5187897962
2021-02-26 09:00:00,8.832,1.306,8.9280378583,1.5819999999999999,-0.154,1.5894779017,7.25,1.46,7.3955459569,7.982,-3.104,8.5642944835,1.5819999999999999,-0.154,1.5894779017,6.4,-2.95,7.0471625496
2021-02-26 09:30:00,9.063,2.2185,9.330579363,2.183,-0.2315,2.1952405905,6.88,2.45,7.3032116223,8.003,-3.6915,8.813352441,2.183,-0.2315,2.1952405905,5.82,-3.46,6.7708197436
2021-02-26 10:00:00,9.1775,2.345,9.4723561615,2.6775,-0.305,2.6948156245,6.5,2.65,7.0194372994,8.1075,-3.725,8.9222856517,2.6775,-0.305,2.6948156245,5.43,-3.42,6.4172657729
2021-02-26 10:30:00,9.1145,2.3415,9.4104586764,3.0145,-0.3685,3.0369396603,6.1,2.71,6.6748857668,8.0545,-3.7585,8.8882671258,3.0145,-0.3685,3.0369396603,5.04,-3.39,6.0740184392
2021-02-26 11:00:00,9.3095,2.497,9.6385579445,3.2095000000000002,-0.41300000000000003,3.2359634191,6.1,2.91,6.7585575384,8.2495,-3.633,9.0140412274,3.2095000000000002,-0.41300000000000003,3.2359634191,5.04,-3.22,5.9808026217
2021-02-26 11:30:00,9.3025,2.4335,9.6155305886,2.9225000000000003,-0.4365,2.9549176807,6.38,2.87,6.9958058864,8.2225,-3.6565000000000003,8.9988609557,2.9225000000000003,-0.4365,2.9549176807,5.3,-3.22,6.2014836934
2021-02-26 12:00:00,9.3265,2.4085,9.6324698027,3.4665,-0.4615,3.4970851434,5.86,2.87,6.5250670495000005,8.2965,-3.5115,9.0090257242,3.4665,-0.4615,3.4970851434,4.83,-3.05,5.7123900427
2021-02-26 12:30:00,8.91,1.5270000000000001,9.0399020459,2.87,-0.323,2.8881185917,6.04,1.85,6.31696921,8.11,-2.903,8.6139136866,2.87,-0.323,2.8881185917,5.24,-2.58,5.8407191338
2021-02-26 13:00:00,4.243,0.333,4.2560472272,1.603,-0.23700000000000002,1.6204252528,2.64,0.5700000000000001,2.7008332048,12.823,-2.117,12.9965771648,1.603,-0.23700000000000002,1.6204252528,11.22,-1.88,11.3764141978
2021-02-26 13:30:00,4.825,-0.128,4.8266975252,2.185,-0.34800000000000003,2.2125390392,2.64,0.22,2.6491508073,11.805,-1.548,11.9060626993,2.185,-0.34800000000000003,2.2125390392,9.62,-1.2,9.6945551729
2021-02-26 14:00:00,8.787,1.596,8.9307662045,1.437,-0.184,1.4487322044,7.35,1.78,7.5624665289,7.997,-3.064,8.5638837568,1.437,-0.184,1.4487322044,6.5600000000000005,-2.88,7.1643562167
2021-02-26 14:30:00,8.4,0.8495,8.4428460989,1.5,-0.1905,1.5120483623,6.9,1.04,6.9779366578,7.76,-2.5805,8.1778102356,1.5,-0.1905,1.5120483623,6.26,-2.39,6.7007238415
2021-02-26 15:00:00,8.39,0.8295,8.4309056601,0.75,-0.12050000000000001,0.7596184898,7.64,0.9500000000000001,7.6988375746,7.76,-2.5705,8.1746602529,0.75,-0.12050000000000001,0.7596184898,7.01,-2.45,7.4258063535
2021-02-26 15:30:00,8.495,0.984,8.551799869,1.225,-0.166,1.2361961818,7.27,1.15,7.3603940112,7.805,-2.826,8.3008614613,1.225,-0.166,1.2361961818,6.58,-2.66,7.0973234392
2021-02-26 16:00:00,8.138,1.097,8.2116047762,0.678,-0.123,0.6890667602,7.46,1.22,7.5591004756,7.258,-3.323,7.9825367522,0.678,-0.123,0.6890667602,6.58,-3.2,7.3168572488
2021-02-26 16:30:00,8.2745,0.983,8.3326849964,0.7245,-0.127,0.7355469054,7.55,1.11,7.631159807,7.4145,-3.267,8.1023514642,0.7245,-0.127,0.7355469054,6.69,-3.14,7.3902435684
2021-02-26 17:00:00,8.452,1.0485,8.5167867327,0.372,-0.061500000000000006,0.3770493999,8.08,1.11,8.155887444,7.562,-3.0915,8.1695297447,0.372,-0.061500000000000006,0.3770493999,7.19,-3.03,7.8023714344
2021-02-26 17:30:00,8.5585,1.0245,8.6196010639,0.20850000000000002,-0.035500000000000004,0.21150059100000002,8.35,1.06,8.4170125341,7.6285,-3.2955,8.3098936515,0.20850000000000002,-0.035500000000000004,0.21150059100000002,7.42,-3.26,8.104566614
2021-02-26 18:00:00,8.5915,1.798,8.7776236106,0.021500000000000002,-0.002,0.0215928229,8.57,1.8,8.7569914925,7.4415,-4.002,8.4493743112,0.021500000000000002,-0.002,0.0215928229,7.42,-4.0,8.4294958331
2021-02-26 18:30:00,8.19,0.9,8.2393021549,0.0,0.0,0.0,8.19,0.9,8.2393021549,7.28,-3.69,8.1617706412,0.0,0.0,0.0,7.28,-3.69,8.1617706412
2021-02-26 19:00:00,8.33,0.9,8.3784783821,0.0,0.0,0.0,8.33,0.9,8.3784783821,7.46,-3.6,8.2832119374,0.0,0.0,0.0,7.46,-3.6,8.2832119374
2021-02-26 19:30:00,8.15,0.8300000000000001,8.1921547837,0.0,0.0,0.0,8.15,0.8300000000000001,8.1921547837,7.28,-3.6,8.1214776981,0.0,0.0,0.0,7.28,-3.6,8.1214776981
2021-02-26 20:00:00,7.95,0.91,8.0019122715,0.0,0.0,0.0,7.95,0.91,8.0019122715,7.06,-3.5,7.8799492384,0.0,0.0,0.0,7.06,-3.5,7.8799492384
2021-02-26 20:30:00,7.61,0.8,7.651934396,0.0,0.0,0.0,7.61,0.8,7.651934396,6.74,-3.65,7.6648613817,0.0,0.0,0.0,6.74,-3.65,7.6648613817
2021-02-26 21:00:00,7.43,0.8,7.4729445334,0.0,0.0,0.0,7.43,0.8,7.4729445334,6.55,-3.77,7.5574731227,0.0,0.0,0.0,6.55,-3.77,7.5574731227
2021-02-26 21:30:00,6.857,0.48650000000000004,6.8742367758,0.047,-0.0035,0.047130139,6.8100000000000005,0.49,6.8276057297,6.007,-4.1135,7.280448561,0.047,-0.0035,0.047130139,5.96,-4.11,7.239730658
2021-02-26 22:00:00,6.3985,0.3965,6.4107733153,0.0385,-0.0035,0.0386587636,6.36,0.4,6.3725662021,5.5285,-4.2435,6.969333146,0.0385,-0.0035,0.0386587636,5.49,-4.24,6.9366922953
2021-02-26 22:30:00,6.18,0.2,6.183235399,0.0,0.0,0.0,6.18,0.2,6.183235399,5.29,-4.16,6.7297622543,0.0,0.0,0.0,5.29,-4.16,6.7297622543
2021-02-26 23:00:00,5.97,0.2,5.9733491443,0.0,0.0,0.0,5.97,0.2,5.9733491443,5.1,-4.16,6.5814588049000005,0.0,0.0,0.0,5.1,-4.16,6.5814588049000005
2021-02-26 23:30:00,5.85,0.2,5.853417805,0.0,0.0,0.0,5.85,0.2,5.853417805,5.0,-4.25,6.5622023742,0.0,0.0,0.0,5.0,-4.25,6.5622023742
2021-02-27 00:00:00,5.59,0.2,5.5935766733,0.0,0.0,0.0,5.59,0.2,5.5935766733,4.71,-4.25,6.344020807,0.0,0.0,0.0,4.71,-4.25,6.344020807
2021-02-27 00:30:00,5.318,0.1935,5.3215191675,0.008,-0.006500000000000001,0.0103077641,5.31,0.2,5.3137651435,4.418,-4.2565,6.134860736,0.008,-0.006500000000000001,0.0103077641,4.41,-4.25,6.1245897822
2021-02-27 01:00:00,5.221,0.18050000000000002,5.2241191841,0.001,-0.0195,0.0195256242,5.22,0.2,5.2238300125,4.321,-4.1395,5.983853378,0.001,-0.0195,0.0195256242,4.32,-4.12,5.9696566065
2021-02-27 01:30:00,5.1405,0.171,5.1433433922,0.0005,-0.029,0.029004310000000002,5.14,0.2,5.1438895789,4.2605,-4.189,5.9749126563,0.0005,-0.029,0.029004310000000002,4.26,-4.16,5.9542589799000005
2021-02-27 02:00:00,5.04,0.14150000000000001,5.0419859431,0.0,-0.0085,0.0085,5.04,0.15,5.0422316488,4.17,-4.2085,5.9245567134,0.0,-0.0085,0.0085,4.17,-4.2,5.9185217749
2021-02-27 02:30:00,4.94,0.15,4.9422768033,0.0,0.0,0.0,4.94,0.15,4.9422768033,4.08,-4.25,5.8914259734000005,0.0,0.0,0.0,4.08,-4.25,5.8914259734000005
2021-02-27 03:00:00,4.881,0.14100000000000001,4.8830361457,0.001,-0.039,0.0390128184,4.88,0.18,4.8833185438,4.031,-4.289,5.8859563369,0.001,-0.039,0.0390128184,4.03,-4.25,5.8569104484
2021-02-27 03:30:00,4.8305,0.1715,4.8335434724,0.0005,-0.0085,0.0085146932,4.83,0.18,4.8333528735,3.9905,-4.2885,5.8579281747,0.0005,-0.0085,0.0085146932,3.99,-4.28,5.8513673616
2021-02-27 04:00:00,4.831,0.128,4.8326954177,0.001,-0.052000000000000005,0.0520096145,4.83,0.18,4.8333528735,3.991,-4.332,5.8901871787,0.001,-0.052000000000000005,0.0520096145,3.99,-4.28,5.8513673616
2021-02-27 04:30:00,4.8305,0.007500000000000001,4.8305058224,0.0005,-0.0125,0.012509996,4.83,0.02,4.8300414077,3.9505,-4.1825,5.7532387835000005,0.0005,-0.0125,0.012509996,3.95,-4.17,5.7438140638
2021-02-27 05:00:00,4.83,0.02,4.8300414077,0.0,0.0,0.0,4.83,0.02,4.8300414077,4.0,-4.17,5.7783129026,0.0,0.0,0.0,4.0,-4.17,5.7783129026
2021-02-27 05:30:00,4.97,0.02,4.9700402412999996,0.0,0.0,0.0,4.97,0.02,4.9700402412999996,4.1,-4.1,5.7982756057,0.0,0.0,0.0,4.1,-4.1,5.7982756057
2021-02-27 06:00:00,5.021,0.007,5.0210048795,0.001,-0.013000000000000001,0.0130384048,5.02,0.02,5.0200398405,4.161,-4.113,5.8506999581,0.001,-0.013000000000000001,0.0130384048,4.16,-4.1,5.8408561016
2021-02-27 06:30:00,5.3515,0.045,5.3516891959,0.0015,-0.035,0.035032128100000004,5.35,0.08,5.3505980974,4.4515,-3.875,5.9018198253000005,0.0015,-0.035,0.035032128100000004,4.45,-3.84,5.87776318
2021-02-27 07:00:00,5.6105,0.18,5.6133867006,0.0005,0.0,0.0005,5.61,0.18,5.6128869577,4.7705,-3.88,6.1491519944,0.0005,0.0,0.0005,4.77,-3.88,6.1487641035
2021-02-27 07:30:00,5.885,0.3945,5.8982077998,0.055,-0.0055000000000000005,0.0552743159,5.83,0.4,5.8437060159000005,5.035,-3.6955,6.2456340951,0.055,-0.0055000000000000005,0.0552743159,4.98,-3.69,6.198104549
2021-02-27 08:00:00,5.997,0.369,6.0083417013,0.397,-0.031,0.39820848810000004,5.6,0.4,5.614267539,5.1370000000000005,-3.681,6.3196938217,0.397,-0.031,0.39820848810000004,4.74,-3.65,5.9824827622
2021-02-27 08:30:00,6.5745000000000005,0.38,6.5854726672,0.9745,-0.09,0.978647153,5.6,0.47000000000000003,5.6196886035,5.7145,-3.5300000000000002,6.7168750361,0.9745,-0.09,0.978647153,4.74,-3.44,5.856722633
2021-02-27 09:00:00,7.22,0.545,7.2405403804,1.62,-0.165,1.6283810979000002,5.6,0.71,5.6448294925999996,6.32,-3.375,7.1647069026,1.62,-0.165,1.6283810979000002,4.7,-3.21,5.6915815025
2021-02-27 09:30:00,7.4175,1.432,7.5544642596,2.2175,-0.248,2.2313247747,5.2,1.6800000000000002,5.4646500345,6.3975,-4.068,7.5813343318,2.2175,-0.248,2.2313247747,4.18,-3.8200000000000003,5.6625789178
2021-02-27 10:00:00,7.432,0.976,7.4958121641,2.7119999999999997,-0.314,2.7301172136,4.72,1.29,4.8931073971,6.542,-3.7640000000000002,7.5475466213,2.7119999999999997,-0.314,2.7301172136,3.83,-3.45,5.1547453865
2021-02-27 10:30:00,7.2,0.709,7.2348241858,3.1,-0.381,3.1233253113,4.1,1.09,4.2424167641,6.34,-3.6710000000000003,7.3261068106,3.1,-0.381,3.1233253113,3.24,-3.29,4.6175426365
2021-02-27 11:00:00,7.2485,0.764,7.2886520187,3.3885,-0.41600000000000004,3.4139402821,3.86,1.18,4.0363349712,6.3785,-3.766,7.4072949347,3.3885,-0.41600000000000004,3.4139402821,2.99,-3.35,4.4902783878
2021-02-27 11:30:00,6.9195,0.6705,6.9519098455,3.5195,-0.4395,3.5468352794999998,3.4,1.11,3.576604535,6.0295,-3.7195,7.0844583773,3.5195,-0.4395,3.5468352794999998,2.51,-3.2800000000000002,4.1301937001
2021-02-27 12:00:00,6.4875,0.48350000000000004,6.5054921797,3.6375,-0.4565,3.666033074,2.85,0.9400000000000001,3.0010164945,5.5875,-3.9065000000000003,6.8176901147,3.6375,-0.4565,3.666033074,1.9500000000000002,-3.45,3.9629534441
2021-02-27 12:30:00,6.229,0.35050000000000003,6.2388533602,3.729,-0.47950000000000004,3.7597022821,2.5,0.8300000000000001,2.634179189,5.349,-4.1295,6.7575566035,3.729,-0.47950000000000004,3.7597022821,1.62,-3.65,3.9933569838
2021-02-27 13:00:00,6.317,0.456,6.3334370606,3.427,-0.444,3.4556424873,2.89,0.9,3.0268961,5.447,-4.174,6.8623673029,3.427,-0.444,3.4556424873,2.02,-3.73,4.2418510111
2021-02-27 13:30:00,6.304,0.502,6.3239560403,3.604,-0.448,3.631737876,2.7,0.9500000000000001,2.8622543563000002,5.414,-4.178,6.8386460648,3.604,-0.448,3.631737876,1.81,-3.73,4.1459618908
2021-02-27 14:00:00,6.2735,0.41100000000000003,6.2869486438,3.3635,-0.40900000000000003,3.3882758521,2.91,0.8200000000000001,3.0233259831,5.3835,-4.139,6.7906842991000005,3.3635,-0.40900000000000003,3.3882758521,2.02,-3.73,4.2418510111
2021-02-27 14:30:00,6.1365,0.313,6.1444772967,2.7665,-0.307,2.7834818573,3.37,0.62,3.4265580398,5.1965,-4.037,6.5803481101,2.7665,-0.307,2.7834818573,2.43,-3.73,4.4517187692
2021-02-27 15:00:00,6.1195,0.298,6.1267515251,2.1695,-0.212,2.1798335372,3.95,0.51,3.9827879682000003,5.1895,-4.062,6.5902013816,2.1695,-0.212,2.1798335372,3.02,-3.85,4.8931482708
2021-02-27 15:30:00,6.08,0.233,6.084462918,1.71,-0.147,1.7163067908,4.37,0.38,4.3864906246,5.16,-4.1370000000000005,6.6136502024,1.71,-0.147,1.7163067908,3.45,-3.99,5.2747132623
2021-02-27 16:00:00,6.03,0.1555,6.0320046626,1.21,-0.1245,1.2163881987,4.82,0.28,4.8281259304,5.12,-4.2645,6.6633595318,1.21,-0.1245,1.2163881987,3.91,-4.14,5.6945324654
2021-02-27 16:30:00,6.1605,0.11,6.1614819849,0.9905,-0.1,0.9955351576,5.17,0.21,5.1742632326,5.2405,-4.24,6.7409524735,0.9905,-0.1,0.9955351576,4.25,-4.14,5.9331357645
2021-02-27 17:00:00,6.2795,0.1315,6.2808767302,0.4595,-0.0485,0.4620524862,5.82,0.18,5.8227828398,5.3495,-4.1885,6.7941653277,0.4595,-0.0485,0.4620524862,4.89,-4.14,6.4071600573
2021-02-27 17:30:00,6.2835,0.1255,6.2847531773,0.12350000000000001,-0.0145,0.12434830120000001,6.16,0.14,6.1615907037,5.3735,-4.2645,6.8600628641,0.12350000000000001,-0.0145,0.12434830120000001,5.25,-4.25,6.7546280431
2021-02-27 18:00:00,6.497,0.10250000000000001,6.4978084959,0.067,-0.0375,0.0767805314,6.43,0.14,6.4315239252,5.577,-4.2075,6.9861280585,0.067,-0.0375,0.0767805314,5.51,-4.17,6.9100651227
2021-02-27 18:30:00,6.5455,0.05,6.5456909681,0.1155,-0.04,0.12223031540000001,6.43,0.09,6.4306298292,5.6255,-4.11,6.966946982,0.1155,-0.04,0.12223031540000001,5.51,-4.07,6.8501824793
2021-02-27 19:00:00,6.548,0.025,6.5480477243,0.168,-0.005,0.16807438830000002,6.38,0.03,6.3800705325,5.628,-4.145,6.9896644412,0.168,-0.005,0.16807438830000002,5.46,-4.14,6.8520945703
2021-02-27 19:30:00,6.525,-0.0475,6.5251728904,0.105,-0.007500000000000001,0.10526751640000001,6.42,-0.04,6.4201246094,5.605,-4.2175,7.014508625,0.105,-0.007500000000000001,0.10526751640000001,5.5,-4.21,6.9263338066
2021-02-27 20:00:00,6.446,-0.051000000000000004,6.4462017499,0.066,-0.011,0.0669103878,6.38,-0.04,6.3801253906,5.566,-4.261,7.0097415787,0.066,-0.011,0.0669103878,5.5,-4.25,6.9507193872
2021-02-27 20:30:00,6.2045,-0.061500000000000006,6.2048047914,0.0845,-0.021500000000000002,0.08719231620000001,6.12,-0.04,6.1201307176,5.3145,-4.3115,6.843459834,0.0845,-0.021500000000000002,0.08719231620000001,5.23,-4.29,6.7643920643
2021-02-27 21:00:00,6.064,-0.1005,6.0648327471,0.094,-0.0205,0.09620940700000001,5.97,-0.08,5.9705359893,5.144,-4.2105,6.6474842046,0.094,-0.0205,0.09620940700000001,5.05,-4.19,6.5619052111
2021-02-27 21:30:00,5.9465,-0.091,5.9471962512,0.1565,-0.011,0.15688610520000001,5.79,-0.08,5.7905526507000005,5.0365,-4.201,6.5585618279,0.1565,-0.011,0.15688610520000001,4.88,-4.19,6.4319903607
2021-02-27 22:00:00,5.8365,-0.089,5.837178535,0.0965,-0.049,0.10822776910000001,5.74,-0.04,5.7401393711,4.9265,-4.289,6.5319157412,0.0965,-0.049,0.10822776910000001,4.83,-4.24,6.4270133032
2021-02-27 22:30:00,5.6665,-0.1085,5.6675386633,0.0965,-0.0685,0.11834061010000001,5.57,-0.04,5.5701436247,4.7465,-4.2585,6.3768396953,0.0965,-0.0685,0.11834061010000001,4.65,-4.19,6.2592811089
2021-02-27 23:00:00,5.5005,-0.10300000000000001,5.5014642824,0.12050000000000001,-0.063,0.1359751816,5.38,-0.04,5.3801486968,4.6005,-4.313,6.3060739966,0.12050000000000001,-0.063,0.1359751816,4.48,-4.25,6.1751842078
2021-02-27 23:30:00,5.2695,-0.1095,5.27063758,0.1395,-0.0695,0.1558540984,5.13,-0.04,5.130155943,4.3795,-4.3895,6.2006233961,0.1395,-0.0695,0.1558540984,4.24,-4.32,6.0530983802
2021-02-28 00:00:00,4.9895,-0.1095,4.9907014036,0.2995,-0.0695,0.3074581272,4.69,-0.04,4.6901705726,4.0895,-4.3895,5.999310002,0.2995,-0.0695,0.3074581272,3.79,-4.32,5.7468687125999995
2021-02-28 00:30:00,4.893,-0.1075,4.8941807537,0.263,-0.0675,0.27152394,4.63,-0.04,4.630172783,3.973,-4.3475,5.8894384495,0.263,-0.0675,0.27152394,3.71,-4.28,5.6641415943
2021-02-28 01:00:00,4.7925,-0.1075,4.7937055083,0.3125,-0.0675,0.31970689700000005,4.48,-0.04,4.4801785679,3.8825000000000003,-4.3475,5.8287702391,0.3125,-0.0675,0.31970689700000005,3.5700000000000003,-4.28,5.5734459717
2021-02-28 01:30:00,4.7885,-0.106,4.7896730838,0.3085,-0.066,0.315480982,4.48,-0.04,4.4801785679,3.9085,-4.346,5.8450054106,0.3085,-0.066,0.315480982,3.6,-4.28,5.5927095400999995
2021-02-28 02:00:00,4.7785,-0.107,4.7796978199,0.2585,-0.067,0.2670416634,4.52,-0.04,4.5201769877,3.8585000000000003,-4.347,5.8124376341,0.2585,-0.067,0.2670416634,3.6,-4.28,5.5927095400999995
2021-02-28 02:30:00,4.6975,-0.1075,4.6987298816,0.17750000000000002,-0.0675,0.1899012901,4.52,-0.04,4.5201769877,3.8375,-4.3475,5.7988932134,0.17750000000000002,-0.0675,0.1899012901,3.66,-4.28,5.6315184453
2021-02-28 03:00:00,4.7175,-0.108,4.7187360861,0.1975,-0.068,0.2088785532,4.52,-0.04,4.5201769877,3.8575,-4.408,5.8575396072,0.1975,-0.068,0.2088785532,3.66,-4.34,5.6772528568
2021-02-28 03:30:00,4.6315,-0.108,4.6327590322,0.2515,-0.068,0.26053070840000003,4.38,-0.04,4.3801826446,3.7515,-4.408,5.7882826685,0.2515,-0.068,0.26053070840000003,3.5,-4.34,5.5754461705
2021-02-28 04:00:00,4.447,-0.107,4.4482870861,0.23700000000000002,-0.067,0.2462884488,4.21,-0.04,4.2101900195,3.537,-4.407,5.6508422381,0.23700000000000002,-0.067,0.2462884488,3.3,-4.34,5.4521188542
2021-02-28 04:30:00,4.4465,-0.14550000000000002,4.4488799152,0.23650000000000002,-0.0655,0.2454027302,4.21,-0.08,4.2107600264,3.4965,-4.2455,5.4999802272,0.23650000000000002,-0.0655,0.2454027302,3.26,-4.18,5.3009433123
2021-02-28 05:00:00,4.4115,-0.146,4.4139152971,0.2015,-0.066,0.2120336058,4.21,-0.08,4.2107600264,3.5015,-4.246,5.5035459706,0.2015,-0.066,0.2120336058,3.3,-4.18,5.3256361122
2021-02-28 05:30:00,4.579,-0.14550000000000002,4.5813110842,0.179,-0.0655,0.19060758120000001,4.4,-0.08,4.4007272126,3.669,-4.2055,5.581020628,0.179,-0.0655,0.19060758120000001,3.49,-4.14,5.4147668463
2021-02-28 06:00:00,4.796,-0.096,4.7969607044,0.136,-0.066,0.1511687798,4.66,-0.03,4.6600965655,3.886,-4.126,5.6678807327000005,0.136,-0.066,0.1511687798,3.75,-4.06,5.5268526306
2021-02-28 06:30:00,4.9015,-0.0955,4.9024302646999995,0.1915,-0.0655,0.2023919465,4.71,-0.03,4.7100955404,3.9815,-4.0855,5.7047044183,0.1915,-0.0655,0.2023919465,3.79,-4.02,5.5248981891
2021-02-28 07:00:00,4.9795,-0.057,4.9798262269,0.3195,-0.08700000000000001,0.3311332813,4.66,0.03,4.6600965655,4.1095,-4.107,5.8099431366,0.3195,-0.08700000000000001,0.3311332813,3.79,-4.02,5.5248981891
2021-02-28 07:30:00,5.0685,-0.078,5.069100142,0.2585,-0.108,0.2801539755,4.8100000000000005,0.03,4.8100935542,4.1885,-4.048,5.8249322957,0.2585,-0.108,0.2801539755,3.93,-3.94,5.5649348604
2021-02-28 08:00:00,5.3015,-0.067,5.3019233538,0.49150000000000005,-0.097,0.500980289,4.8100000000000005,0.03,4.8100935542,4.4215,-4.037,5.987239034,0.49150000000000005,-0.097,0.500980289,3.93,-3.94,5.5649348604
2021-02-28 08:30:00,5.5835,-0.007500000000000001,5.5835050372,1.0835,-0.11750000000000001,1.089852513,4.5,0.11,4.5013442437,4.6635,-3.9275,6.0970065196,1.0835,-0.11750000000000001,1.089852513,3.58,-3.81,5.2280493494
2021-02-28 09:00:00,5.925,0.613,5.9566260584,1.645,-0.177,1.6544950891,4.28,0.79,4.3522982435,4.905,-4.3870000000000005,6.580637811,1.645,-0.177,1.6544950891,3.26,-4.21,5.3246314426
2021-02-28 09:30:00,6.207,0.9205000000000001,6.2748840029,2.317,-0.2995,2.3362767922,3.89,1.22,4.0768247448,5.127,-4.6595,6.9279917184,2.317,-0.2995,2.3362767922,2.81,-4.36,5.1870704641
2021-02-28 10:00:00,6.3985,0.968,6.4713079242,2.9685,-0.362,2.9904909714,3.43,1.33,3.6788313362,5.3285,-4.672,7.0866420998,2.9685,-0.362,2.9904909714,2.36,-4.31,4.9138274288
2021-02-28 10:30:00,6.456,0.7245,6.4965249365,3.366,-0.4355,3.3940560175,3.09,1.16,3.3005605585,5.426,-4.4155,6.9955783356,3.366,-0.4355,3.3940560175,2.06,-3.98,4.4815176001
2021-02-28 11:00:00,6.421,0.093,6.4216734579,3.501,-0.497,3.5361009600999997,2.92,0.59,2.9790099026,5.481,-3.967,6.7659773869,3.501,-0.497,3.5361009600999997,1.98,-3.47,3.9951595713
2021-02-28 11:30:00,6.3705,0.036000000000000004,6.370601718,3.8705,-0.554,3.9099470904,2.5,0.59,2.5686767021,5.4305,-4.024,6.7589130968,3.8705,-0.554,3.9099470904,1.56,-3.47,3.8045367655
2021-02-28 12:00:00,6.2865,0.0655,6.286841218,4.0265,-0.5845,4.0687028031,2.26,0.65,2.3516164653000002,5.3365,-4.0545,6.7020297299,4.0265,-0.5845,4.0687028031,1.31,-3.47,3.7090430033
2021-02-28 12:30:00,6.253,0.089,6.2536333439,4.083,-0.561,4.1213602124,2.17,0.65,2.265259367,5.293,-4.031,6.6531804425,4.083,-0.561,4.1213602124,1.21,-3.47,3.674914965
2021-02-28 13:00:00,6.313,0.0985,6.3137683874,4.023,-0.5515,4.0606257215,2.29,0.65,2.38046214,5.3629999999999995,-4.0715,6.7334152738,4.023,-0.5515,4.0606257215,1.34,-3.52,3.7664306711
2021-02-28 13:30:00,6.249,0.0685,6.2493754288,4.149,-0.5815,4.1895516765,2.1,0.65,2.1982947937,5.279,-4.1015,6.6850686795000005,4.149,-0.5815,4.1895516765,1.13,-3.52,3.6969311598
2021-02-28 14:00:00,6.2225,0.083,6.223053531,3.9625,-0.5670000000000001,4.0028608832,2.26,0.65,2.3516164653000002,5.2825,-4.277,6.7968768747,3.9625,-0.5670000000000001,4.0028608832,1.32,-3.71,3.9378293513
2021-02-28 14:30:00,6.1425,0.115,6.1435764218,3.8825000000000003,-0.535,3.9191875753,2.26,0.65,2.3516164653000002,5.2025,-4.405,6.816893079,3.8825000000000003,-0.535,3.9191875753,1.32,-3.87,4.0889240639
2021-02-28 15:00:00,6.0795,0.1635,6.0816981592,3.5495,-0.48650000000000004,3.5826850964,2.5300000000000002,0.65,2.6121638540000003,5.1295,-4.4365,6.7819099448,3.5495,-0.48650000000000004,3.5826850964,1.58,-3.95,4.2542801976
2021-02-28 15:30:00,5.963,0.582,5.9913348262,3.183,-0.398,3.2077863083,2.7800000000000002,0.98,2.9476770515,4.893,-4.758,6.8249551647,3.183,-0.398,3.2077863083,1.71,-4.36,4.6833428232
2021-02-28 16:00:00,6.0525,0.023,6.0525437008,2.8925,-0.34700000000000003,2.9132396486000003,3.16,0.37,3.181587654,5.0325,-4.207,6.5593372569,2.8925,-0.34700000000000003,2.9132396486000003,2.14,-3.86,4.4135246686
2021-02-28 16:30:00,6.276,0.177,6.2784954408,2.136,-0.273,2.1533752576,4.14,0.45,4.1643847085,5.246,-4.223,6.7345560358,2.136,-0.273,2.1533752576,3.11,-3.95,5.0273850061
2021-02-28 17:00:00,6.3605,0.42850000000000005,6.3749174504,1.5005000000000002,-0.2215,1.5167605282,4.86,0.65,4.9032744161,5.3605,-4.4815000000000005,6.987045334,1.5005000000000002,-0.2215,1.5167605282,3.86,-4.26,5.7486694113
2021-02-28 17:30:00,6.4705,0.114,6.4715041721,1.1605,-0.20600000000000002,1.178641697,5.31,0.32,5.319633446,5.5605,-4.326,7.045100159,1.1605,-0.20600000000000002,1.178641697,4.4,-4.12,6.0278022529
2021-02-28 18:00:00,6.634,0.134,6.6353531933,1.114,-0.186,1.1294210906,5.52,0.32,5.5292675826,5.724,-4.306,7.1628075501,1.114,-0.186,1.1294210906,4.61,-4.12,6.1827582841
2021-02-28 18:30:00,6.872,0.057,6.87223639,1.102,-0.183,1.1170913123,5.77,0.24,5.7749891775,5.922,-4.213,7.2676992921,1.102,-0.183,1.1170913123,4.82,-4.03,6.282778048
2021-02-28 19:00:00,6.9285,0.0645,6.9288002208,0.7385,-0.17550000000000002,0.7590668614,6.19,0.24,6.1946509183,5.9985,-4.2055,7.3258605297,0.7385,-0.17550000000000002,0.7590668614,5.26,-4.03,6.6263489193
2021-02-28 19:30:00,6.782,-0.004,6.7820011796,0.752,-0.184,0.7741834408,6.03,0.18,6.032685969,5.872,-4.264,7.2568643366,0.752,-0.184,0.7741834408,5.12,-4.08,6.54681602
2021-02-28 20:00:00,6.5405,-0.0955,6.5411971764,0.6305000000000001,-0.1555,0.6493924083,5.91,0.06,5.9103045607,5.6005,-4.1555,6.9737924044,0.6305000000000001,-0.1555,0.6493924083,4.97,-4.0,6.3797256994
2021-02-28 20:30:00,6.3635,-0.078,6.3639780209,0.49350000000000005,-0.138,0.5124317028,5.87,0.06,5.8703066359000005,5.4335,-4.138,6.8297852272,0.49350000000000005,-0.138,0.5124317028,4.94,-4.0,6.3563826191
2021-02-28 21:00:00,6.207,-0.0845,6.2075751506,0.437,-0.14450000000000002,0.46027084420000003,5.77,0.06,5.77031195,5.287,-4.2345,6.7737256551,0.437,-0.14450000000000002,0.46027084420000003,4.85,-4.09,6.3443360567
2021-02-28 21:30:00,5.958,-0.0995,5.9588307788,0.598,-0.1595,0.6189056875,5.36,0.06,5.3603358104,5.028,-4.2495,6.5832388875,0.598,-0.1595,0.6189056875,4.43,-4.09,6.0293449064
2021-02-28 22:00:00,5.7635000000000005,-0.11,5.7645496138,0.6235,-0.17,0.6462602030000001,5.14,0.06,5.1403501826,4.8535,-4.26,6.4578682435,0.6235,-0.17,0.6462602030000001,4.23,-4.09,5.8839612507
2021-02-28 22:30:00,5.673,-0.08,5.6735640474,0.6930000000000001,-0.14,0.707,4.98,0.06,4.9803614327000005,4.763,-4.31,6.4235713587,0.6930000000000001,-0.14,0.707,4.07,-4.17,5.8269889308
2021-02-28 23:00:00,5.3145,-0.14550000000000002,5.3164913712,1.1045,-0.1555,1.1153925318,4.21,0.01,4.2100118765,4.3045,-4.2555,6.0529332146,1.1045,-0.1555,1.1153925318,3.2,-4.1,5.2009614496
2021-02-28 23:30:00,5.142,-0.15,5.1441873994,1.222,-0.16,1.2324301197,3.92,0.01,3.9200127551,4.172,-4.21,5.9270299476,1.222,-0.16,1.2324301197,2.95,-4.05,5.0104889981
2021-03-01 00:00:00,5.036,-0.188,5.0395079125,0.8160000000000001,-0.148,0.8293129687,4.22,-0.04,4.2201895692,4.076,-4.198,5.851237476,0.8160000000000001,-0.148,0.8293129687,3.26,-4.05,5.1990479898
2021-03-01 00:30:00,5.033,-0.1845,5.0363805704,0.8130000000000001,-0.14450000000000002,0.8257416363000001,4.22,-0.04,4.2201895692,4.073,-4.1945,5.8466365758,0.8130000000000001,-0.14450000000000002,0.8257416363000001,3.26,-4.05,5.1990479898
2021-03-01 01:00:00,5.0005,-0.17,5.0033888766,0.49050000000000005,-0.08,0.49698113650000003,4.51,-0.09,4.510897915,4.0405,-4.13,5.7777625643,0.49050000000000005,-0.08,0.49698113650000003,3.55,-4.05,5.3856290255
2021-03-01 01:30:00,4.84,-0.189,4.8436887803,0.33,-0.099,0.3445301148,4.51,-0.09,4.510897915,3.88,-4.149,5.6805458364,0.33,-0.099,0.3445301148,3.55,-4.05,5.3856290255
2021-03-01 02:00:00,4.7875,-0.183,4.790996269,0.4675,-0.14300000000000002,0.4888816319,4.32,-0.04,4.3201851812,3.8475,-4.193,5.6907385505,0.4675,-0.14300000000000002,0.4888816319,3.38,-4.05,5.2751208517
2021-03-01 02:30:00,4.6705,-0.2015,4.6748446498,0.9205000000000001,-0.1615,0.9345600569,3.75,-0.04,3.7502133273,3.7205,-4.2115,5.6195064285,0.9205000000000001,-0.1615,0.9345600569,2.8,-4.05,4.9236673324
2021-03-01 03:00:00,4.743,-0.195,4.7470068464,0.8130000000000001,-0.155,0.8276436431,3.93,-0.04,3.9302035571,3.793,-4.205,5.6629386364,0.8130000000000001,-0.155,0.8276436431,2.98,-4.05,5.0282104172
2021-03-01 03:30:00,4.663,-0.17550000000000002,4.666301453,0.623,-0.1355,0.6375650947,4.04,-0.04,4.0401980149,3.713,-4.1855,5.5950674035,0.623,-0.1355,0.6375650947,3.09,-4.05,5.0941731419
2021-03-01 04:00:00,4.5635,-0.268,4.5713626251,0.5235000000000001,-0.138,0.541383644,4.04,-0.13,4.042091043,3.6135,-4.268,5.5922451887,0.5235000000000001,-0.138,0.541383644,3.09,-4.13,5.1580034897
2021-03-01 04:30:00,4.5525,-0.2655,4.5602353558,0.4425,-0.1355,0.4627812658,4.11,-0.13,4.1120554471,3.6225,-4.2655,5.5961590846,0.4425,-0.1355,0.4627812658,3.18,-4.13,5.2124178651
2021-03-01 05:00:00,4.622,-0.1825,4.6256016095,0.512,-0.1325,0.5288669492,4.11,-0.05,4.110304125,3.692,-4.1925,5.5864049486,0.512,-0.1325,0.5288669492,3.18,-4.06,5.1571309853
2021-03-01 05:30:00,4.8955,-0.17550000000000002,4.8986447616,0.48550000000000004,-0.1255,0.5014583731,4.41,-0.05,4.4102834376,3.9655,-4.1255,5.7223195035,0.48550000000000004,-0.1255,0.5014583731,3.48,-4.0,5.301924179
2021-03-01 06:00:00,5.2645,-0.088,5.2652354411,0.8545,-0.128,0.8640337088000001,4.41,0.04,4.4101814022,4.2945,-4.028,5.8879125545,0.8545,-0.128,0.8640337088000001,3.44,-3.9,5.2003461423
2021-03-01 06:30:00,6.402,0.3915,6.413959483,0.7020000000000001,-0.08850000000000001,0.7075565348,5.7,0.48,5.7201748225,5.482,-3.7984999999999998,6.6694022408,0.7020000000000001,-0.08850000000000001,0.7075565348,4.78,-3.71,6.0508263898
2021-03-01 07:00:00,6.811,0.6135,6.8385746505,0.891,-0.08650000000000001,0.8951889465,5.92,0.7000000000000001,5.9612414814,5.891,-3.5365,6.8710052576,0.891,-0.08650000000000001,0.8951889465,5.0,-3.45,6.0747427929
2021-03-01 07:30:00,7.6695,1.477,7.8104263168,0.8295,-0.133,0.8400947863,6.84,1.6099999999999999,7.026926782,6.7295,-3.343,7.5141080143,0.8295,-0.133,0.8400947863,5.9,-3.21,6.7167030603
2021-03-01 08:00:00,7.9785,1.3625,8.0940020077,0.6485000000000001,-0.14750000000000002,0.665062779,7.33,1.51,7.4839160872,7.1285,-3.2575,7.8375262998,0.6485000000000001,-0.14750000000000002,0.665062779,6.48,-3.11,7.1876630416
2021-03-01 08:30:00,8.665,1.7795,8.8458377359,0.735,-0.12050000000000001,0.7448122247000001,7.93,1.9,8.1544405081,7.825,-3.2305,8.4656219647,0.735,-0.12050000000000001,0.7448122247000001,7.09,-3.11,7.7421056567
2021-03-01 09:00:00,8.623,1.2055,8.7068570248,1.263,-0.17450000000000002,1.2749977451,7.36,1.38,7.4882574742,8.003,-2.6045,8.4161409951,1.263,-0.17450000000000002,1.2749977451,6.74,-2.43,7.1646702646
2021-03-01 09:30:00,9.494,1.566,9.6222862148,1.694,-0.244,1.7114823984,7.8,1.81,8.0072529622,8.804,-2.434,9.1342636266,1.694,-0.244,1.7114823984,7.11,-2.19,7.4396370879
2021-03-01 10:00:00,9.6065,2.3455,9.8886911419,1.6365,-0.2645,1.6577371625000001,7.97,2.61,8.3864772104,8.8165,-3.1045,9.3471168015,1.6365,-0.2645,1.6577371625000001,7.18,-2.84,7.7212693257
2021-03-01 10:30:00,9.37,2.128,9.6086046854,1.98,-0.352,2.0110454992,7.39,2.48,7.7950304682,8.56,-3.192,9.1357793318,1.98,-0.352,2.0110454992,6.58,-2.84,7.1667286819000005
2021-03-01 11:00:00,8.900500000000001,1.8255,9.0857773746,2.5705,-0.4345,2.6069638471000003,6.33,2.26,6.7213465913,8.0805,-3.3245,8.7376644763,2.5705,-0.4345,2.6069638471000003,5.51,-2.89,6.2219128891
2021-03-01 11:30:00,9.0095,1.832,9.1938737347,2.6795,-0.428,2.7134672008000003,6.33,2.26,6.7213465913,8.1895,-3.318,8.8361209957,2.6795,-0.428,2.7134672008000003,5.51,-2.89,6.2219128891
2021-03-01 12:00:00,9.2385,1.9235000000000002,9.4366166871,2.5985,-0.3865,2.6270866944,6.64,2.31,7.0303413857,8.4185,-3.1565,8.9908083341,2.5985,-0.3865,2.6270866944,5.82,-2.77,6.4455643663
2021-03-01 12:30:00,9.313,1.984,9.5219863999,2.263,-0.326,2.2863606452,7.05,2.31,7.4188004421,8.493,-3.096,9.0397049178,2.263,-0.326,2.2863606452,6.23,-2.77,6.8180495745
2021-03-01 13:00:00,9.299,1.8805,9.4872378093,1.669,-0.20950000000000002,1.6820972772,7.63,2.09,7.9110681959,8.499,-3.1895,9.0777701695,1.669,-0.20950000000000002,1.6820972772,6.83,-2.98,7.4517984406
2021-03-01 13:30:00,9.273,1.967,9.4793258199,2.073,-0.273,2.0908988498,7.2,2.24,7.5403978675,8.483,-3.163,9.0534997653,2.073,-0.273,2.0908988498,6.41,-2.89,7.0313725545
2021-03-01 14:00:00,8.9575,1.3405,9.0572482852,3.2675,-0.4395,3.2969253099999998,5.69,1.78,5.9619208314000005,8.2775,-2.8195,8.744517511,3.2675,-0.4395,3.2969253099999998,5.01,-2.38,5.5465755201
2021-03-01 14:30:00,8.817,0.9,8.8628149591,3.127,-0.42,3.1550798722,5.69,1.32,5.8411043476,8.237,-2.4,8.5795203246,3.127,-0.42,3.1550798722,5.11,-1.98,5.4801916025
2021-03-01 15:00:00,8.754,0.913,8.8014819775,2.694,-0.34700000000000003,2.7162556949,6.06,1.26,6.1896041877,8.164,-2.367,8.500210879699999,2.694,-0.34700000000000003,2.7162556949,5.47,-2.02,5.8310633679
2021-03-01 15:30:00,8.76,1.3185,8.8586704561,2.21,-0.2515,2.224264429,6.55,1.57,6.7355326441,8.01,-2.8115,8.4890890118,2.21,-0.2515,2.224264429,5.8,-2.56,6.3398422693
2021-03-01 16:00:00,8.631,1.5554999999999999,8.7700479617,2.081,-0.2645,2.0977419408,6.55,1.82,6.7981541612,7.801,-3.2145,8.4373343687,2.081,-0.2645,2.0977419408,5.72,-2.95,6.4359070845
2021-03-01 16:30:00,8.542,1.4020000000000001,8.6562906606,1.452,-0.218,1.4682738164,7.09,1.62,7.2727230114,7.692,-3.318,8.3771109578,1.452,-0.218,1.4682738164,6.24,-3.1,6.9676107813
2021-03-01 17:00:00,8.484,1.3094999999999999,8.5844654027,1.094,-0.1905,1.1104621786,7.39,1.5,7.5406962543,7.634,-3.3605,8.3409181899,1.094,-0.1905,1.1104621786,6.54,-3.17,7.2677713228
2021-03-01 17:30:00,8.5055,1.2705,8.5998663071,1.0555,-0.1595,1.0674832551,7.45,1.43,7.5860002636,7.7055,-3.6095,8.5090081972,1.0555,-0.1595,1.0674832551,6.65,-3.45,7.4916620319
2021-03-01 18:00:00,8.6445,1.27,8.7372925011,0.9945,-0.16,1.0072885634,7.65,1.43,7.7825060231,7.8345,-3.65,8.6430255264,0.9945,-0.16,1.0072885634,6.84,-3.49,7.6789126834
2021-03-01 18:30:00,8.75,1.1280000000000001,8.822408061299999,1.22,-0.152,1.2294323894,7.53,1.28,7.6380167583,7.91,-3.592,8.6873795819,1.22,-0.152,1.2294323894,6.69,-3.44,7.5226125781
2021-03-01 19:00:00,8.8215,1.133,8.8939615049,1.1915,-0.147,1.2005337355,7.63,1.28,7.7366207093,8.0015,-3.5869999999999997,8.7687268888,1.1915,-0.147,1.2005337355,6.8100000000000005,-3.44,7.6295281637
