Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-01 19:30:00,8.6175,1.2415,8.7064704961,0.8875000000000001,-0.17850000000000002,0.9052726109,7.73,1.42,7.8593447564000005,7.8075,-3.6185,8.6052657426,0.8875000000000001,-0.17850000000000002,0.9052726109,6.92,-3.44,7.7278716345
2021-03-01 20:00:00,8.2475,0.643,8.2725271381,1.1675,-0.167,1.1793834194,7.08,0.81,7.1261841121,7.5675,-3.307,8.2585292425,1.1675,-0.167,1.1793834194,6.4,-3.14,7.128786713
2021-03-01 20:30:00,7.9965,0.030500000000000003,7.9965581659,0.9965,-0.1695,1.0108127918,7.0,0.2,7.00285656,7.3965,-2.7795,7.9015082421,0.9965,-0.1695,1.0108127918,6.4,-2.61,6.9117363954
2021-03-01 21:00:00,7.748,-0.0425,7.7481165615,0.508,-0.14250000000000002,0.5276080458,7.24,0.1,7.2406905748,7.118,-2.7125,7.6173210678,0.508,-0.14250000000000002,0.5276080458,6.61,-2.5700000000000003,7.092037789
2021-03-01 21:30:00,7.7155000000000005,0.033,7.7155705719,0.5855,-0.137,0.6013146015,7.13,0.17,7.13202636,7.0955,-2.607,7.5592704178,0.5855,-0.137,0.6013146015,6.51,-2.47,6.9628298845
2021-03-01 22:00:00,7.1795,-0.217,7.182778658,0.5595,-0.137,0.5760288621,6.62,-0.08,6.620483366,6.5395,-2.787,7.1086165497,0.5595,-0.137,0.5760288621,5.98,-2.65,6.5408638573
2021-03-01 22:30:00,6.839,-0.28700000000000003,6.8450193572,0.539,-0.157,0.5614000356000001,6.3,-0.13,6.3013411271,6.209,-2.887,6.8473681075,0.539,-0.157,0.5614000356000001,5.67,-2.73,6.2929961068
2021-03-01 23:00:00,6.5985,-0.30000000000000004,6.6053162112,0.6185,-0.12,0.6300335309,5.98,-0.18,5.9827084167999995,5.9685,-2.93,6.6489015822,0.6185,-0.12,0.6300335309,5.35,-2.81,6.0430621377
2021-03-01 23:30:00,6.319,-0.21050000000000002,6.3225051404,0.859,-0.18050000000000002,0.877759221,5.46,-0.03,5.460082417,5.649,-3.1205,6.453582048,0.859,-0.18050000000000002,0.877759221,4.79,-2.94,5.6202935866
2021-03-02 00:00:00,6.2555,0.5795,6.2822846561,0.9255,-0.1605,0.9393138453000001,5.33,0.74,5.3811244178,5.4055,-3.7005,6.5508114383,0.9255,-0.1605,0.9393138453000001,4.48,-3.54,5.7098161091
2021-03-02 00:30:00,6.042,0.483,6.0612748659,0.8320000000000001,-0.177,0.8506191862,5.21,0.66,5.2516378398,5.182,-3.777,6.4123983813,0.8320000000000001,-0.177,0.8506191862,4.35,-3.6,5.6464590674
2021-03-02 01:00:00,6.036,0.551,6.0610970129,0.786,-0.159,0.801920819,5.25,0.71,5.2977919929,5.136,-3.669,6.3118980505,0.786,-0.159,0.801920819,4.35,-3.51,5.5895080284
2021-03-02 01:30:00,5.9835,0.5655,6.0101632673,0.7935,-0.14450000000000002,0.8065497505,5.19,0.71,5.2383394315,5.1435,-3.6945,6.3328447399,0.7935,-0.14450000000000002,0.8065497505,4.35,-3.55,5.6147128155
2021-03-02 02:00:00,5.83,0.484,5.8500560681,0.64,-0.08600000000000001,0.6457522745000001,5.19,0.5700000000000001,5.2212067571,4.99,-3.746,6.2396006282,0.64,-0.08600000000000001,0.6457522745000001,4.35,-3.66,5.6849010545
2021-03-02 02:30:00,5.7695,0.49350000000000005,5.7905675456,0.9395,-0.1165,0.9466955688,4.83,0.61,4.8683672828,4.9195,-3.7765,6.2018894298,0.9395,-0.1165,0.9466955688,3.98,-3.66,5.4070324578
2021-03-02 03:00:00,5.907,0.547,5.9322725831,0.467,-0.033,0.468164501,5.44,0.58,5.4708317466,5.067,-3.693,6.2699870813,0.467,-0.033,0.468164501,4.6,-3.66,5.8784011432
2021-03-02 03:30:00,5.864,0.5745,5.892074868,0.514,-0.0455,0.5160099321,5.35,0.62,5.3858054179,5.034,-3.8055,6.3105456381,0.514,-0.0455,0.5160099321,4.52,-3.76,5.8794557571
2021-03-02 04:00:00,5.672,0.5545,5.6990397656,0.352,-0.0655,0.3580422461,5.32,0.62,5.3560059746,4.872,-3.8555,6.2129915701,0.352,-0.0655,0.3580422461,4.52,-3.79,5.8986862944
2021-03-02 04:30:00,5.8075,0.6805,5.8472332346,0.28750000000000003,-0.0695,0.2957811691,5.52,0.75,5.5707180866,4.9775,-3.7695,6.2437678128,0.28750000000000003,-0.0695,0.2957811691,4.69,-3.7,5.9737843952
2021-03-02 05:00:00,5.97,0.6805,6.008658773,0.11,-0.0695,0.1301162941,5.86,0.75,5.9077999289,5.14,-3.7095000000000002,6.3387688276,0.11,-0.0695,0.1301162941,5.03,-3.64,6.2089048954
2021-03-02 05:30:00,6.0315,0.681,6.0698231646,0.2215,-0.069,0.2319983836,5.8100000000000005,0.75,5.8582079171,5.2115,-3.709,6.3965938788,0.2215,-0.069,0.2319983836,4.99,-3.64,6.1765443413
2021-03-02 06:00:00,6.033,0.5815,6.0609595981,0.17300000000000001,-0.0685,0.186067864,5.86,0.65,5.8959392806,5.203,-3.7685,6.424391119,0.17300000000000001,-0.0685,0.186067864,5.03,-3.7,6.2442693728
2021-03-02 06:30:00,6.664,0.6835,6.6989602365,0.264,-0.0665,0.2722466712,6.4,0.75,6.4437954654,5.804,-3.4665,6.7604022255,0.264,-0.0665,0.2722466712,5.54,-3.4,6.5001230758
2021-03-02 07:00:00,7.101,0.9745,7.1675554585,0.321,-0.0655,0.3276144838,6.78,1.04,6.8593002559,6.261,-3.2055,7.0338717112,0.321,-0.0655,0.3276144838,5.94,-3.14,6.7188689524
2021-03-02 07:30:00,7.799,1.5855000000000001,7.9585307218,0.289,-0.0745,0.2984480692,7.51,1.6600000000000001,7.6912742767,6.889,-3.2145,7.602060987,0.289,-0.0745,0.2984480692,6.6,-3.14,7.3088713219
2021-03-02 08:00:00,8.546,1.683,8.710143799,0.406,-0.097,0.41742664030000004,8.14,1.78,8.3323466082,7.716,-2.6470000000000002,8.1574055312,0.406,-0.097,0.41742664030000004,7.31,-2.55,7.742002325
2021-03-02 08:30:00,9.507,2.1985,9.7578917421,0.747,-0.1315,0.7584861568,8.76,2.33,9.0645739006,8.607,-2.7815000000000003,9.0452855815,0.747,-0.1315,0.7584861568,7.86,-2.65,8.2947031291
2021-03-02 09:00:00,10.0095,2.6975,10.3666096917,1.3895,-0.1525,1.3978435177000001,8.62,2.85,9.078926148,9.0595,-2.9025,9.5130986802,1.3895,-0.1525,1.3978435177000001,7.67,-2.75,8.1480918012
2021-03-02 09:30:00,10.179,2.4145,10.4614459445,2.049,-0.24550000000000002,2.0636548282,8.13,2.66,8.5540925878,9.399000000000001,-2.4955,9.7246450449,2.049,-0.24550000000000002,2.0636548282,7.35,-2.25,7.6866767851999995
2021-03-02 10:00:00,10.261,2.4075,10.5396478713,2.1310000000000002,-0.29250000000000004,2.1509805322,8.13,2.7,8.566615434300001,9.441,-2.5425,9.7773609553,2.1310000000000002,-0.29250000000000004,2.1509805322,7.31,-2.25,7.648437749
2021-03-02 10:30:00,10.135,2.3345000000000002,10.4003901489,2.625,-0.3655,2.6503236123000002,7.51,2.7,7.9806077463000005,9.355,-2.6155,9.7137462006,2.625,-0.3655,2.6503236123000002,6.73,-2.25,7.0961538878
2021-03-02 11:00:00,10.0815,2.3655,10.3552997301,3.0815,-0.42450000000000004,3.1106016299,7.0,2.79,7.5355225433,9.2815,-2.5945,9.6373062886,3.0815,-0.42450000000000004,3.1106016299,6.2,-2.17,6.5687822311
2021-03-02 11:30:00,9.729,2.2685,9.9899716341,3.649,-0.48150000000000004,3.6806308223,6.08,2.75,6.6729978271,8.939,-2.7115,9.3411965641,3.649,-0.48150000000000004,3.6806308223,5.29,-2.23,5.7408187568999995
2021-03-02 12:00:00,9.478,2.212,9.7326989063,3.698,-0.488,3.7300600531,5.78,2.7,6.3795297632,8.678,-2.758,9.1057261105,3.698,-0.488,3.7300600531,4.98,-2.27,5.4729608075
2021-03-02 12:30:00,9.4155,2.157,9.6594145397,3.7355,-0.513,3.7705608668,5.68,2.67,6.2762488797,8.6255,-2.833,9.0788291784,3.7355,-0.513,3.7705608668,4.89,-2.32,5.4124393761
2021-03-02 13:00:00,9.34,2.2625,9.6101251943,3.71,-0.4475,3.7368912548,5.63,2.71,6.2482797633,8.54,-2.7675,8.9772298762,3.71,-0.4475,3.7368912548,4.83,-2.32,5.3582926385
2021-03-02 13:30:00,9.524000000000001,2.354,9.810601001,3.314,-0.406,3.3387770216,6.21,2.76,6.7957118832,8.744,-2.726,9.1590726605,3.314,-0.406,3.3387770216,5.43,-2.32,5.9048539355
2021-03-02 14:00:00,9.7295,2.4005,10.0212559343,3.1995,-0.3895,3.2231212357,6.53,2.79,7.1010562595,8.9495,-2.7095000000000002,9.3506652437,3.1995,-0.3895,3.2231212357,5.75,-2.32,6.2003951487
2021-03-02 14:30:00,9.6135,2.2535,9.874089553,2.8535,-0.3365,2.8732724375,6.76,2.59,7.2391781301,8.8135,-2.7265,9.2255939917,2.8535,-0.3365,2.8732724375,5.96,-2.39,6.4213472107000005
2021-03-02 15:00:00,9.2415,2.031,9.4620443483,2.3815,-0.319,2.402769912,6.86,2.35,7.2513515982,8.4515,-2.959,8.9545258529,2.3815,-0.319,2.402769912,6.07,-2.64,6.6192522236
2021-03-02 15:30:00,9.5145,2.034,9.7294843774,1.8745,-0.226,1.8880747469,7.64,2.26,7.9672579976,8.7245,-2.956,9.2116684835,1.8745,-0.226,1.8880747469,6.85,-2.73,7.3739677244
2021-03-02 16:00:00,9.4595,1.963,9.6610304445,1.4195,-0.147,1.4270911849,8.04,2.11,8.312262026700001,8.6695,-2.977,9.1663929247,1.4195,-0.147,1.4270911849,7.25,-2.83,7.7827630055
2021-03-02 16:30:00,9.2645,0.9275,9.3108118067,0.9145000000000001,-0.14250000000000002,0.9255357908,8.35,1.07,8.4182777336,8.7245,-2.3425000000000002,9.0335046632,0.9145000000000001,-0.14250000000000002,0.9255357908,7.8100000000000005,-2.2,8.1139447866
2021-03-02 17:00:00,9.136,0.8565,9.1760606063,0.366,-0.0935,0.377754219,8.77,0.9500000000000001,8.821303758500001,8.616,-2.3935,8.9422758988,0.366,-0.0935,0.377754219,8.25,-2.3,8.5646074049
2021-03-02 17:30:00,8.7905,0.7435,8.8218865613,0.1705,-0.0165,0.17129652650000002,8.62,0.76,8.6534386229,8.2705,-2.4765,8.6333204794,0.1705,-0.0165,0.17129652650000002,8.1,-2.46,8.4653174778
2021-03-02 18:00:00,9.024,0.6755,9.0492472753,0.094,-0.0345,0.10013116400000001,8.93,0.71,8.9581806189,8.484,-2.4345,8.8263835318,0.094,-0.0345,0.10013116400000001,8.39,-2.4,8.7265170601
2021-03-02 18:30:00,8.8725,0.3345,8.8788032133,0.2225,-0.0655,0.2319407252,8.65,0.4,8.6592436159,8.3225,-2.6755,8.7419852722,0.2225,-0.0655,0.2319407252,8.1,-2.61,8.510117508
2021-03-02 19:00:00,8.903,0.3345,8.9092816349,0.253,-0.0655,0.261341252,8.65,0.4,8.6592436159,8.313,-2.6355,8.7207699918,0.253,-0.0655,0.261341252,8.06,-2.5700000000000003,8.4598167829
2021-03-02 19:30:00,8.8755,0.433,8.8860558883,0.1855,-0.067,0.19722892790000002,8.69,0.5,8.7043724645,8.3055,-2.567,8.6931478332,0.1855,-0.067,0.19722892790000002,8.12,-2.5,8.4961403002
2021-03-02 20:00:00,8.566,0.47250000000000003,8.5790216371,0.266,-0.0675,0.27443077450000003,8.3,0.54,8.3175477155,7.996,-2.4975,8.3769637847,0.266,-0.0675,0.27443077450000003,7.73,-2.43,8.1029500801
2021-03-02 20:30:00,8.2305,0.405,8.2404584369,0.3405,-0.135,0.3662857491,7.89,0.54,7.9084574981,7.6905,-2.705,8.1523502899,0.3405,-0.135,0.3662857491,7.35,-2.5700000000000003,7.7863598684
2021-03-02 21:00:00,7.9395,0.391,7.9491220427,0.28950000000000004,-0.089,0.3028716725,7.65,0.48,7.6650440312,7.3695,-2.659,7.8345268683,0.28950000000000004,-0.089,0.3028716725,7.08,-2.5700000000000003,7.5320183218
2021-03-02 21:30:00,7.8735,0.41150000000000003,7.884245969,0.1635,-0.0685,0.17726956870000002,7.71,0.48,7.7249271841,7.3235,-2.6385,7.7843005145,0.1635,-0.0685,0.17726956870000002,7.16,-2.5700000000000003,7.6072662633
2021-03-02 22:00:00,7.664,1.021,7.7317098368,0.10400000000000001,-0.069,0.12480785230000001,7.5600000000000005,1.09,7.6381738655,6.904,-3.279,7.6431051936,0.10400000000000001,-0.069,0.12480785230000001,6.8,-3.21,7.5195811054
2021-03-02 22:30:00,7.4945,1.31,7.6081292214000005,0.0245,-0.06,0.0648093357,7.47,1.37,7.5945901799,6.6645,-3.56,7.5557369098,0.0245,-0.06,0.0648093357,6.64,-3.5,7.5059709565
2021-03-02 23:00:00,7.319,1.3185,7.4368140524,0.029,-0.051500000000000004,0.0591037224,7.29,1.37,7.4176141717,6.509,-3.5015,7.391047507,0.029,-0.051500000000000004,0.0591037224,6.48,-3.45,7.3411783795
2021-03-02 23:30:00,7.0455,1.131,7.1357011744,0.0455,-0.069,0.08265137630000001,7.0,1.2,7.1021123618,6.2055,-3.399,7.0754103238,0.0455,-0.069,0.08265137630000001,6.16,-3.33,7.0024638521
2021-03-03 00:00:00,6.704,0.9510000000000001,6.7711163777,0.024,-0.059000000000000004,0.0636945838,6.68,1.01,6.755923327,5.834,-3.339,6.721939973,0.024,-0.059000000000000004,0.0636945838,5.8100000000000005,-3.2800000000000002,6.6719187645
2021-03-03 00:30:00,6.5315,0.8465,6.5861259098,0.1115,-0.0635,0.12831406780000001,6.42,0.91,6.484173039,5.6615,-3.3935,6.6006381888,0.1115,-0.0635,0.12831406780000001,5.55,-3.33,6.4723566033
2021-03-03 01:00:00,6.405,0.844,6.4603684879,0.075,-0.066,0.0999049548,6.33,0.91,6.395076231,5.525,-3.346,6.4592059109,0.075,-0.066,0.0999049548,5.45,-3.2800000000000002,6.3608883027
2021-03-03 01:30:00,6.32,0.763,6.365891061,0.09,-0.067,0.11220071300000001,6.23,0.8300000000000001,6.2850457437,5.45,-3.437,6.4432498787,0.09,-0.067,0.11220071300000001,5.36,-3.37,6.3313900527
2021-03-03 02:00:00,6.286,0.7225,6.3273851037,0.056,-0.0675,0.087705473,6.23,0.79,6.279888534,5.416,-3.4775,6.4363081227,0.056,-0.0675,0.087705473,5.36,-3.41,6.3527710489
2021-03-03 02:30:00,6.202,0.721,6.2437684935,0.082,-0.069,0.1071680923,6.12,0.79,6.1707779088,5.362,-3.529,6.4191031305,0.082,-0.069,0.1071680923,5.28,-3.46,6.3126856408
2021-03-03 03:00:00,6.175,0.722,6.2170659479,0.085,-0.068,0.108853112,6.09,0.79,6.1410259729,5.325,-3.528,6.3876763381,0.085,-0.068,0.108853112,5.24,-3.46,6.2792674732
2021-03-03 03:30:00,6.064,0.7635000000000001,6.1118760009,0.124,-0.0665,0.1407062543,5.94,0.8300000000000001,5.9977078955,5.224,-3.4965,6.2861505112,0.124,-0.0665,0.1407062543,5.1,-3.43,6.146128863
2021-03-03 04:00:00,6.0225,0.8025,6.0757314374,0.12250000000000001,-0.0675,0.1398660073,5.9,0.87,5.9637991247,5.1825,-3.4575,6.2299769261,0.12250000000000001,-0.0675,0.1398660073,5.06,-3.39,6.0906239418
2021-03-03 04:30:00,5.958,0.709,6.0000370832,0.058,-0.061,0.084172442,5.9,0.77,5.9500336134000005,5.118,-3.551,6.2292475469,0.058,-0.061,0.084172442,5.06,-3.49,6.146844719
2021-03-03 05:00:00,6.152,0.8095,6.2050297542,0.032,-0.030500000000000003,0.0442068999,6.12,0.84,6.1773780846,5.302,-3.4305,6.3150244853,0.032,-0.030500000000000003,0.0442068999,5.27,-3.4,6.2715946935
2021-03-03 05:30:00,6.2035,0.772,6.2513515539,0.0835,-0.068,0.1076858858,6.12,0.84,6.1773780846,5.3535,-3.468,6.3786351401,0.0835,-0.068,0.1076858858,5.27,-3.4,6.2715946935
2021-03-03 06:00:00,6.407,0.723,6.4476645384,0.08700000000000001,-0.067,0.109808925,6.32,0.79,6.3691836212,5.557,-3.507,6.5710956468,0.08700000000000001,-0.067,0.109808925,5.47,-3.44,6.4617722027
2021-03-03 06:30:00,7.1865,0.987,7.2539610731,0.10650000000000001,-0.063,0.12373863580000001,7.08,1.05,7.157436692,6.3265,-3.203,7.0911079,0.10650000000000001,-0.063,0.12373863580000001,6.22,-3.14,6.9676394855
2021-03-03 07:00:00,7.7620000000000005,1.7850000000000001,7.9646009944,0.092,-0.055,0.1071867529,7.67,1.8399999999999999,7.8876168771,6.792,-3.305,7.5534289564,0.092,-0.055,0.1071867529,6.7,-3.25,7.4466435392
2021-03-03 07:30:00,8.338,1.601,8.4903147763,0.148,-0.069,0.16329421300000002,8.19,1.67,8.3585285786,7.498,-2.689,7.9655963367,0.148,-0.069,0.16329421300000002,7.35,-2.62,7.8030058311
2021-03-03 08:00:00,8.7835,1.949,8.9971369474,0.1335,-0.07100000000000001,0.1512059853,8.65,2.02,8.8827304361,7.9335,-2.831,8.423478097,0.1335,-0.07100000000000001,0.1512059853,7.8,-2.76,8.2739108045
2021-03-03 08:30:00,9.5395,2.072,9.7619283059,0.1295,-0.068,0.146267734,9.41,2.14,9.6502694263,8.7395,-2.778,9.1703949888,0.1295,-0.068,0.146267734,8.61,-2.71,9.0264167863
2021-03-03 09:00:00,9.9405,2.155,10.1714092067,0.1405,-0.065,0.15480713810000002,9.8,2.22,10.0483033394,9.1205,-2.625,9.4907399738,0.1405,-0.065,0.15480713810000002,8.98,-2.56,9.3377727537
2021-03-03 09:30:00,10.093,2.2285,10.3360950678,0.343,-0.1015,0.3577027397,9.75,2.33,10.0245398897,9.283,-2.5615,9.6299206253,0.343,-0.1015,0.3577027397,8.94,-2.46,9.2722812727
2021-03-03 10:00:00,10.4545,2.396,10.725548296,0.3845,-0.084,0.393568609,10.07,2.48,10.3708871366,9.6345,-2.404,9.929894574,0.3845,-0.084,0.393568609,9.25,-2.32,9.5365035521
2021-03-03 10:30:00,10.336500000000001,2.197,10.5674046601,0.5465,-0.063,0.5501193052000001,9.79,2.26,10.0474723189,9.5365,-2.633,9.8933068915,0.5465,-0.063,0.5501193052000001,8.99,-2.5700000000000003,9.3501336889
2021-03-03 11:00:00,10.414,2.202,10.6442566673,0.5640000000000001,-0.058,0.5669744262,9.85,2.26,10.1059437956,9.624,-2.628,9.9763600577,0.5640000000000001,-0.058,0.5669744262,9.06,-2.5700000000000003,9.417457194
2021-03-03 11:30:00,10.4015,2.2525,10.6426011153,0.4315,-0.0475,0.4341065537,9.97,2.3,10.2318571139,9.6115,-2.6175,9.9615379586,0.4315,-0.0475,0.4341065537,9.18,-2.5700000000000003,9.5329586173
2021-03-03 12:00:00,10.493500000000001,2.2560000000000002,10.7332696905,0.4335,-0.044,0.4357272656,10.06,2.3,10.3195736346,9.7035,-2.614,10.0494232795,0.4335,-0.044,0.4357272656,9.27,-2.5700000000000003,9.6196569585
2021-03-03 12:30:00,10.55,2.3125,10.8004701865,0.49,-0.0475,0.4922969124,10.06,2.36,10.3331118256,9.76,-2.5375,10.0844685656,0.49,-0.0475,0.4922969124,9.27,-2.49,9.598593647
2021-03-03 13:00:00,10.6345,2.4595000000000002,10.9152063883,0.5745,-0.060500000000000005,0.5776768128,10.06,2.52,10.370824461,9.8445,-2.3905,10.1305809557,0.5745,-0.060500000000000005,0.5776768128,9.27,-2.33,9.5583366754
2021-03-03 13:30:00,10.3795,2.248,10.6201470917,0.5795,-0.062,0.5828072151,9.8,2.31,10.0685699084,9.5995,-2.662,9.9617590942,0.5795,-0.062,0.5828072151,9.02,-2.6,9.3872466677
2021-03-03 14:00:00,9.9985,2.0255,10.2016004872,0.5585,-0.0545,0.5611528312,9.44,2.08,9.6664367789,9.2185,-2.8645,9.653294903799999,0.5585,-0.0545,0.5611528312,8.66,-2.81,9.1044879043
2021-03-03 14:30:00,9.9315,2.027,10.1362429554,0.49150000000000005,-0.053,0.4943493198,9.44,2.08,9.6664367789,9.1515,-2.863,9.5888852976,0.49150000000000005,-0.053,0.4943493198,8.66,-2.81,9.1044879043
2021-03-03 15:00:00,10.3165,2.3825,10.5880346854,0.1865,-0.0175,0.1873192462,10.13,2.4,10.4104226619,9.5165,-2.4475,9.8261909456,0.1865,-0.0175,0.1873192462,9.33,-2.43,9.641255105
2021-03-03 15:30:00,10.318,2.241,10.5585607447,0.188,-0.019,0.1889576672,10.13,2.26,10.3790413816,9.518,-2.509,9.843139997,0.188,-0.019,0.1889576672,9.33,-2.49,9.6565521797
2021-03-03 16:00:00,10.397,2.239,10.6353528385,0.167,-0.021,0.1683151805,10.23,2.26,10.4766645456,9.587,-2.6310000000000002,9.9414651838,0.167,-0.021,0.1683151805,9.42,-2.61,9.7748913037
2021-03-03 16:30:00,10.195,2.062,10.4014359105,0.035,-0.018000000000000002,0.0393573373,10.16,2.08,10.3707280362,9.385,-2.8280000000000003,9.8018268195,0.035,-0.018000000000000002,0.0393573373,9.35,-2.81,9.7631244999
2021-03-03 17:00:00,9.7875,1.8195000000000001,9.9551864121,0.0675,-0.0105,0.0683117852,9.72,1.83,9.8907684231,8.9875,-3.0605,9.4943044242,0.0675,-0.0105,0.0683117852,8.92,-3.05,9.4270302853
2021-03-03 17:30:00,9.242,1.595,9.3786240462,0.042,-0.005,0.042296572000000004,9.2,1.6,9.3380940239,8.442,-3.285,9.0586195968,0.042,-0.005,0.042296572000000004,8.4,-3.2800000000000002,9.0176715398
2021-03-03 18:00:00,9.214,1.4805000000000001,9.3321849666,0.014,-0.0095,0.0169189243,9.2,1.49,9.3198766086,8.414,-3.3995,9.0748000667,0.014,-0.0095,0.0169189243,8.4,-3.39,9.0582614226
2021-03-03 18:30:00,9.251,1.3980000000000001,9.3560357524,0.001,-0.002,0.0022360680000000003,9.25,1.4,9.3553460652,8.461,-3.492,9.1532827445,0.001,-0.002,0.0022360680000000003,8.46,-3.49,9.1515954893
2021-03-03 19:00:00,9.33,1.4,9.4344528193,0.0,0.0,0.0,9.33,1.4,9.4344528193,8.55,-3.49,9.2348578765,0.0,0.0,0.0,8.55,-3.49,9.2348578765
2021-03-03 19:30:00,9.1,1.35,9.1995923823,0.0,0.0,0.0,9.1,1.35,9.1995923823,8.34,-3.36,8.9913958872,0.0,0.0,0.0,8.34,-3.36,8.9913958872
2021-03-03 20:00:00,8.8495,0.6705,8.8748645342,0.0195,-0.0095,0.021691012000000003,8.83,0.68,8.8561447594,8.3095,-2.4695,8.6686919717,0.0195,-0.0095,0.021691012000000003,8.29,-2.46,8.6472943745
2021-03-03 20:30:00,8.6695,0.6725,8.69554406,0.0395,-0.007500000000000001,0.040205721,8.63,0.68,8.6567488123,8.1495,-2.5075000000000003,8.5265412976,0.0395,-0.007500000000000001,0.040205721,8.11,-2.5,8.4865835293
2021-03-03 21:00:00,8.454,1.3685,8.5640474222,0.004,-0.0015,0.0042720019,8.45,1.37,8.5603387783,7.654,-3.5015,8.4169007509,0.004,-0.0015,0.0042720019,7.65,-3.5,8.4126393005
2021-03-03 21:30:00,8.196,1.3655,8.3089714315,0.006,-0.0045000000000000005,0.007500000000000001,8.19,1.37,8.3037943134,7.386,-3.5645,8.2011374973,0.006,-0.0045000000000000005,0.007500000000000001,7.38,-3.56,8.1937781273
2021-03-03 22:00:00,7.78,1.22,7.8750746028,0.0,0.0,0.0,7.78,1.22,7.8750746028,6.94,-3.56,7.7998205108,0.0,0.0,0.0,6.94,-3.56,7.7998205108
2021-03-03 22:30:00,7.47,1.17,7.5610713527,0.0,0.0,0.0,7.47,1.17,7.5610713527,6.63,-3.56,7.5253239133,0.0,0.0,0.0,6.63,-3.56,7.5253239133
2021-03-03 23:00:00,7.26,1.17,7.3536725519,0.0,0.0,0.0,7.26,1.17,7.3536725519,6.45,-3.6,7.3866433513,0.0,0.0,0.0,6.45,-3.6,7.3866433513
2021-03-03 23:30:00,7.01,0.9500000000000001,7.0740794454,0.0,0.0,0.0,7.01,0.9500000000000001,7.0740794454,6.15,-3.54,7.0960622883,0.0,0.0,0.0,6.15,-3.54,7.0960622883
2021-03-04 00:00:00,6.8,0.9450000000000001,6.8653495905,0.0,-0.005,0.005,6.8,0.9500000000000001,6.8660396154,5.93,-3.335,6.8034641911,0.0,-0.005,0.005,5.93,-3.33,6.8010146302
2021-03-04 00:30:00,6.54,0.8135,6.5904007655,0.0,-0.006500000000000001,0.006500000000000001,6.54,0.8200000000000001,6.5912062629,5.68,-3.4765,6.6594633605,0.0,-0.006500000000000001,0.006500000000000001,5.68,-3.47,6.6560724155
2021-03-04 01:00:00,6.443,0.7805000000000001,6.4901024067,0.003,0.0005,0.0030413813000000002,6.44,0.78,6.4870640509,5.573,-3.4695,6.5647360381,0.003,0.0005,0.0030413813000000002,5.57,-3.47,6.5624538094
2021-03-04 01:30:00,6.444,0.91,6.5079363857,0.004,0.0,0.004,6.44,0.91,6.5039757072,5.574,-3.33,6.4929481748,0.004,0.0,0.004,5.57,-3.33,6.4895146197999996
2021-03-04 02:00:00,6.295,0.868,6.3545612752,0.005,-0.012,0.013000000000000001,6.29,0.88,6.3512597176,5.435,-3.392,6.4066285205,0.005,-0.012,0.013000000000000001,5.43,-3.38,6.396037836
2021-03-04 02:30:00,6.108,0.7725000000000001,6.1566565805,0.098,-0.0475,0.1089047749,6.01,0.8200000000000001,6.0656821545,5.258,-3.5175,6.3260864877,0.098,-0.0475,0.1089047749,5.16,-3.47,6.2182393006
2021-03-04 03:00:00,6.0675,0.7635000000000001,6.1153486,0.0975,-0.0565,0.1126876213,5.97,0.8200000000000001,6.0260517754,5.2175,-3.5265,6.2975001786,0.0975,-0.0565,0.1126876213,5.12,-3.47,6.1850869032
2021-03-04 03:30:00,6.1255,0.797,6.1771319599,0.0155,-0.063,0.06487873300000001,6.11,0.86,6.1702269002,5.2755,-3.493,6.3270806262,0.0155,-0.063,0.06487873300000001,5.26,-3.43,6.2795302372
2021-03-04 04:00:00,6.024,0.7385,6.0690986357,0.014,-0.061500000000000006,0.06307337,6.01,0.8,6.0630108032,5.174,-3.5715,6.2869617662,0.014,-0.061500000000000006,0.06307337,5.16,-3.51,6.2406490047
2021-03-04 04:30:00,6.0115,0.78,6.0618918045,0.0015,-0.02,0.020056171100000002,6.01,0.8,6.0630108032,5.1615,-3.5300000000000002,6.2531577823,0.0015,-0.02,0.020056171100000002,5.16,-3.51,6.2406490047
2021-03-04 05:00:00,6.01,0.6900000000000001,6.0494793164,0.0,0.0,0.0,6.01,0.6900000000000001,6.0494793164,5.16,-3.62,6.3031738037,0.0,0.0,0.0,5.16,-3.62,6.3031738037
2021-03-04 05:30:00,6.1,0.6900000000000001,6.138900553,0.0,0.0,0.0,6.1,0.6900000000000001,6.138900553,5.25,-3.62,6.3770604513,0.0,0.0,0.0,5.25,-3.62,6.3770604513
2021-03-04 06:00:00,6.364,0.712,6.4037051775,0.004,-0.028,0.028284271200000002,6.36,0.74,6.4029055904,5.514,-3.608,6.5895265384,0.004,-0.028,0.028284271200000002,5.51,-3.58,6.5708827413
2021-03-04 06:30:00,7.1795,1.0935,7.2622973294,0.0995,-0.0565,0.1144224628,7.08,1.15,7.1727888579,6.2895,-3.1665,7.0416285403,0.0995,-0.0565,0.1144224628,6.19,-3.11,6.9273515863
2021-03-04 07:00:00,7.5005,1.576,7.6642857625000005,0.1305,-0.064,0.1453487186,7.37,1.6400000000000001,7.550264896,6.5205,-3.444,7.3741478321,0.1305,-0.064,0.1453487186,6.39,-3.38,7.2288657478000005
2021-03-04 07:30:00,8.2265,1.5819999999999999,8.3772326129,0.0665,-0.058,0.0882397303,8.16,1.6400000000000001,8.3231724721,7.3465,-2.778,7.8541929089,0.0665,-0.058,0.0882397303,7.28,-2.7199999999999998,7.7715378144
2021-03-04 08:00:00,8.812,2.507,9.1616806864,0.132,-0.043000000000000003,0.1388272308,8.68,2.55,9.0468171198,7.7219999999999995,-3.473,8.4670545646,0.132,-0.043000000000000003,0.1388272308,7.59,-3.43,8.3290455636
2021-03-04 08:30:00,8.903,1.759,9.0751027542,0.223,-0.07100000000000001,0.2340299126,8.68,1.83,8.8708116878,8.073,-2.931,8.588602331,0.223,-0.07100000000000001,0.2340299126,7.85,-2.86,8.3547651074
2021-03-04 09:00:00,9.234,2.0245,9.4533251425,0.364,-0.0755,0.3717475622,8.87,2.1,9.1152015886,8.384,-2.8755,8.8634054545,0.364,-0.0755,0.3717475622,8.02,-2.8,8.4947277767
2021-03-04 09:30:00,9.7845,2.236,10.0367393236,0.5545,-0.084,0.5608263992,9.23,2.32,9.5171056525,8.9445,-2.884,9.3979538331,0.5545,-0.084,0.5608263992,8.39,-2.8,8.8448911808
2021-03-04 10:00:00,9.889,2.237,10.1388603896,0.559,-0.083,0.565128304,9.33,2.32,9.6141198245,9.059,-2.833,9.4916473807,0.559,-0.083,0.565128304,8.5,-2.75,8.9337841926
2021-03-04 10:30:00,10.0605,2.2315,10.3050110383,0.47050000000000003,-0.08850000000000001,0.47875097910000003,9.59,2.32,9.8666356981,9.2405,-2.8985000000000003,9.6844278354,0.47050000000000003,-0.08850000000000001,0.47875097910000003,8.77,-2.81,9.2091802024
2021-03-04 11:00:00,10.1475,2.246,10.3930877149,0.5575,-0.10400000000000001,0.5671174922000001,9.59,2.35,9.8737328301,9.3275,-2.844,9.7514405218,0.5575,-0.10400000000000001,0.5671174922000001,8.77,-2.74,9.188062907900001
2021-03-04 11:30:00,10.123,2.293,10.379449792700001,0.653,-0.107,0.661708395,9.47,2.4,9.7693858558,9.283,-2.767,9.6866081783,0.653,-0.107,0.661708395,8.63,-2.66,9.0306422806
2021-03-04 12:00:00,10.424,2.3725,10.6905814739,1.014,-0.11750000000000001,1.0207851145,9.41,2.49,9.733868706700001,9.594,-2.6775,9.960614551799999,1.014,-0.11750000000000001,1.0207851145,8.58,-2.56,8.953770155600001
2021-03-04 12:30:00,10.567,2.6035,10.8830005628,1.097,-0.14650000000000002,1.1067390162,9.47,2.75,9.8612068227,9.747,-2.5965,10.0869133658,1.097,-0.14650000000000002,1.1067390162,8.65,-2.45,8.9902725209
2021-03-04 13:00:00,10.4595,1.983,10.6458174533,1.0895,-0.127,1.0968770442,9.37,2.11,9.6046342981,9.7895,-2.017,9.9951287761,1.0895,-0.127,1.0968770442,8.7,-1.8900000000000001,8.9029264852
2021-03-04 13:30:00,10.323,1.542,10.4375328982,1.023,-0.168,1.0367029468,9.3,1.71,9.4559029183,9.803,-1.638,9.9389060263,1.023,-0.168,1.0367029468,8.78,-1.47,8.9022075914
2021-03-04 14:00:00,9.989,1.3820000000000001,10.084148204,1.079,-0.168,1.0920004579,8.91,1.55,9.0438155665,9.479,-1.8479999999999999,9.6574605875,1.079,-0.168,1.0920004579,8.4,-1.6800000000000002,8.5663527828
2021-03-04 14:30:00,9.837,1.2365,9.9144087696,1.077,-0.1835,1.0925205948,8.76,1.42,8.8743450463,9.327,-2.0435,9.5482365518,1.077,-0.1835,1.0925205948,8.25,-1.8599999999999999,8.4570739621
2021-03-04 15:00:00,9.766,1.2595,9.8468825651,1.146,-0.1605,1.1571846223,8.62,1.42,8.7361776539,9.236,-2.0205,9.4544231051,1.146,-0.1605,1.1571846223,8.09,-1.8599999999999999,8.3010661966
2021-03-04 15:30:00,9.76,1.17,9.829877924,1.05,-0.16,1.0621205205,8.71,1.33,8.8109590851,9.23,-2.14,9.4748350909,1.05,-0.16,1.0621205205,8.18,-1.98,8.4162224305
2021-03-04 16:00:00,9.6565,1.0725,9.7158761056,0.6765,-0.1075,0.6849879561000001,8.98,1.18,9.0571960341,9.1365,-2.2375,9.4064891697,0.6765,-0.1075,0.6849879561000001,8.46,-2.13,8.7240185694
2021-03-04 16:30:00,9.6375,0.9985,9.6890870829,0.41750000000000004,-0.1115,0.43213250280000004,9.22,1.11,9.2865763336,9.1175,-2.3915,9.4259258696,0.41750000000000004,-0.1115,0.43213250280000004,8.7,-2.2800000000000002,8.993797863
2021-03-04 17:00:00,8.9915,0.8145,9.0283155959,0.4015,-0.14550000000000002,0.4270509337,8.59,0.96,8.6434773095,8.4515,-2.5355,8.8236394135,0.4015,-0.14550000000000002,0.4270509337,8.05,-2.39,8.3972971842
2021-03-04 17:30:00,8.858,0.7635000000000001,8.8908433936,0.34800000000000003,-0.0965,0.3611319011,8.51,0.86,8.5533443752,8.318,-2.5564999999999998,8.7020007039,0.34800000000000003,-0.0965,0.3611319011,7.97,-2.46,8.3410131279
2021-03-04 18:00:00,8.931000000000001,0.6335000000000001,8.953439744,0.221,-0.1165,0.24982643980000002,8.71,0.75,8.7422308366,8.401,-2.6665,8.814024237,0.221,-0.1165,0.24982643980000002,8.18,-2.55,8.568249529500001
2021-03-04 18:30:00,9.0295,0.5720000000000001,9.0475993639,0.23950000000000002,-0.138,0.2764131871,8.79,0.71,8.8186280112,8.5095,-2.948,9.0056812208,0.23950000000000002,-0.138,0.2764131871,8.27,-2.81,8.7343574463
2021-03-04 19:00:00,8.7915,0.453,8.8031631389,0.41150000000000003,-0.127,0.4306521218,8.38,0.58,8.4000476189,8.2715,-3.107,8.8357886603,0.41150000000000003,-0.127,0.4306521218,7.86,-2.98,8.4059502735
2021-03-04 19:30:00,8.772,0.9025000000000001,8.8183042729,0.152,-0.0975,0.1805830834,8.62,1.0,8.6778107838,8.072,-3.4675000000000002,8.7852569826,0.152,-0.0975,0.1805830834,7.92,-3.37,8.6071656194
2021-03-04 20:00:00,8.8565,1.5485,8.99085338,0.08650000000000001,-0.0815,0.1188465397,8.77,1.63,8.9201905809,8.0065,-3.5315,8.7507447969,0.08650000000000001,-0.0815,0.1188465397,7.92,-3.45,8.6388020003
2021-03-04 20:30:00,8.4195,1.161,8.4991706213,0.08950000000000001,-0.069,0.1130099553,8.33,1.23,8.420320659,7.6595,-3.589,8.4586559955,0.08950000000000001,-0.069,0.1130099553,7.57,-3.52,8.3483710986
2021-03-04 21:00:00,8.103,0.41200000000000003,8.1134673845,0.073,-0.068,0.0997647232,8.03,0.48,8.0443334093,7.553,-2.8280000000000003,8.0650724113,0.073,-0.068,0.0997647232,7.48,-2.76,7.9729542831
2021-03-04 21:30:00,7.971,0.6795,7.9999100776,0.07100000000000001,-0.07050000000000001,0.10005623420000001,7.9,0.75,7.9355214069,7.351,-3.0705,7.9665030754,0.07100000000000001,-0.07050000000000001,0.10005623420000001,7.28,-3.0,7.8739062733
2021-03-04 22:00:00,7.5935,1.0345,7.6636435525,0.17350000000000002,-0.0855,0.1934231113,7.42,1.12,7.5040522386,6.8035,-3.8155,7.8003623313,0.17350000000000002,-0.0855,0.1934231113,6.63,-3.73,7.6072202545
2021-03-04 22:30:00,7.184,0.591,7.2082686548,0.464,-0.139,0.4843727903,6.72,0.73,6.7595340076,6.464,-3.349,7.2800478707,0.464,-0.139,0.4843727903,6.0,-3.21,6.804711603
2021-03-04 23:00:00,6.8445,0.1655,6.8465006025,1.0545,-0.14450000000000002,1.0643544992,5.79,0.31,5.7982928522,6.2045,-2.7145,6.7723209094,1.0545,-0.14450000000000002,1.0643544992,5.15,-2.5700000000000003,5.7556407115
2021-03-04 23:30:00,6.5935,-0.022500000000000003,6.59353839,1.0435,-0.1525,1.0545845153,5.55,0.13,5.5515223137,5.9635,-2.7825,6.5807019762,1.0435,-0.1525,1.0545845153,4.92,-2.63,5.5788260414
2021-03-05 00:00:00,6.385,-0.161,6.387029513,0.835,-0.14100000000000001,0.8468211145000001,5.55,-0.02,5.5500360359,5.755,-2.771,6.3873676893999995,0.835,-0.14100000000000001,0.8468211145000001,4.92,-2.63,5.5788260414
2021-03-05 00:30:00,6.14,-0.35350000000000004,6.1501676603,0.66,-0.14350000000000002,0.6754200545,5.48,-0.21,5.4840222465,5.51,-2.9435000000000002,6.2469426322,0.66,-0.14350000000000002,0.6754200545,4.85,-2.8,5.6002232098
2021-03-05 01:00:00,5.918,-0.40800000000000003,5.9320475386,0.968,-0.138,0.9777872979000001,4.95,-0.27,4.9573581674,5.258,-2.9779999999999998,6.0427682398,0.968,-0.138,0.9777872979000001,4.29,-2.84,5.1448712326
2021-03-05 01:30:00,6.0805,-0.332,6.0895569831,0.47050000000000003,-0.14200000000000002,0.4914613413,5.61,-0.19,5.6132165467,5.4505,-2.912,6.1796192642,0.47050000000000003,-0.14200000000000002,0.4914613413,4.98,-2.77,5.6985348994
2021-03-05 02:00:00,6.104,-0.079,6.1045112007,0.164,-0.109,0.19691876500000002,5.94,0.03,5.9400757571,5.444,-2.959,6.196193751,0.164,-0.109,0.19691876500000002,5.28,-2.85,6.0000749995
2021-03-05 02:30:00,6.0775,0.649,6.1120542578,0.2575,-0.131,0.28890699200000003,5.82,0.78,5.8720354222,5.2275,-3.551,6.3195219163,0.2575,-0.131,0.28890699200000003,4.97,-3.42,6.0330174871
2021-03-05 03:00:00,5.999,0.643,6.033361418,0.379,-0.137,0.40300124070000004,5.62,0.78,5.6738699315000005,5.159,-3.557,6.2663809332,0.379,-0.137,0.40300124070000004,4.78,-3.42,5.8774824542
2021-03-05 03:30:00,5.976,0.7015,6.0170323458,0.246,-0.1385,0.2823087848,5.73,0.84,5.7912433898,5.146,-3.5585,6.2565356428,0.246,-0.1385,0.2823087848,4.9,-3.42,5.9754832441
2021-03-05 04:00:00,6.027,0.6975,6.0672263226,0.337,-0.14250000000000002,0.3658896692,5.69,0.84,5.7516693229,5.237,-3.5625,6.3338436395,0.337,-0.14250000000000002,0.3658896692,4.9,-3.42,5.9754832441
2021-03-05 04:30:00,5.9435,0.7000000000000001,5.9845795383,0.4635,-0.14,0.4841820422,5.48,0.84,5.544005772,5.1135,-3.56,6.230688746,0.4635,-0.14,0.4841820422,4.65,-3.42,5.7722525932
2021-03-05 05:00:00,5.948,0.6940000000000001,5.9883503572,0.578,-0.146,0.5961543424,5.37,0.84,5.4353012796,5.128,-3.626,6.2804665432,0.578,-0.146,0.5961543424,4.55,-3.48,5.7282545335
2021-03-05 05:30:00,6.139,0.7465,6.1842205046,0.40900000000000003,-0.14350000000000002,0.4334434796,5.73,0.89,5.7987067524,5.309,-3.5635,6.3940607793,0.40900000000000003,-0.14350000000000002,0.4334434796,4.9,-3.42,5.9754832441
2021-03-05 06:00:00,6.3625,0.752,6.4067862654,0.5925,-0.138,0.6083586524,5.77,0.89,5.838236035,5.5225,-3.488,6.5317800216,0.5925,-0.138,0.6083586524,4.93,-3.35,5.9604865573
2021-03-05 06:30:00,7.0795,1.456,7.2276729485,0.47950000000000004,-0.134,0.4978717204,6.6,1.5899999999999999,6.7888216945,6.1395,-3.644,7.1394815113,0.47950000000000004,-0.134,0.4978717204,5.66,-3.51,6.6600075075
2021-03-05 07:00:00,7.3175,1.682,7.508324064,0.5375,-0.138,0.5549326536,6.78,1.82,7.02002849,6.3575,-3.648,7.3297824149,0.5375,-0.138,0.5549326536,5.82,-3.51,6.7965064555
2021-03-05 07:30:00,7.7095,1.2770000000000001,7.8145453643,0.5795,-0.14300000000000002,0.596882945,7.13,1.42,7.2700275103,6.8995,-2.923,7.4931321388,0.5795,-0.14300000000000002,0.596882945,6.32,-2.7800000000000002,6.9044043914
2021-03-05 08:00:00,8.05,1.5710000000000002,8.2018620447,0.75,-0.159,0.7666687681000001,7.3,1.73,7.5021930127,7.17,-3.009,7.7757945575,0.75,-0.159,0.7666687681000001,6.42,-2.85,7.0241654309
2021-03-05 08:30:00,8.5215,1.786,8.7066502313,1.1415,-0.14400000000000002,1.1505469352,7.38,1.9300000000000002,7.6281911355,7.6915,-3.144,8.3092664087,1.1415,-0.14400000000000002,1.1505469352,6.55,-3.0,7.2043389704
2021-03-05 09:00:00,8.7025,1.6455000000000002,8.8567023491,1.1525,-0.20450000000000002,1.1705026698,7.55,1.85,7.7733519154,7.9025,-2.9845,8.4472922585,1.1525,-0.20450000000000002,1.1705026698,6.75,-2.7800000000000002,7.3000616436
2021-03-05 09:30:00,8.713,1.6675,8.8711287472,1.783,-0.24250000000000002,1.7994152522,6.93,1.9100000000000001,7.1883934227,7.913,-2.9425,8.4423856374,1.783,-0.24250000000000002,1.7994152522,6.13,-2.7,6.6982758976
2021-03-05 10:00:00,8.883,1.8479999999999999,9.0731908941,2.473,-0.292,2.4901793108,6.41,2.14,6.7577880997,8.083,-3.112,8.66137593,2.473,-0.292,2.4901793108,5.61,-2.8200000000000003,6.2788932146
2021-03-05 10:30:00,8.89,1.8915000000000002,9.0889973182,2.88,-0.34850000000000003,2.9010088331,6.01,2.24,6.4138677878,8.09,-3.1285,8.6738464507,2.88,-0.34850000000000003,2.9010088331,5.21,-2.7800000000000002,5.9052942348
2021-03-05 11:00:00,9.011,1.9929999999999999,9.2287686069,2.311,-0.307,2.3313022112,6.7,2.3,7.0837842994,8.251,-3.157,8.8343449106,2.311,-0.307,2.3313022112,5.94,-2.85,6.5883305928
2021-03-05 11:30:00,8.84,1.9220000000000002,9.0465288371,2.19,-0.268,2.2063372362,6.65,2.19,7.0013284454,8.09,-3.318,8.7439821592,2.19,-0.268,2.2063372362,5.9,-3.05,6.6417241737
2021-03-05 12:00:00,8.9815,2.0545,9.2134853611,2.4115,-0.29550000000000004,2.4295375074,6.57,2.35,6.9776357027,8.2015,-3.0255,8.7417533996,2.4115,-0.29550000000000004,2.4295375074,5.79,-2.73,6.4013279872
2021-03-05 12:30:00,9.0615,2.117,9.3055075762,2.4115,-0.343,2.4357711818,6.65,2.46,7.0904231185,8.3015,-3.073,8.8520184845,2.4115,-0.343,2.4357711818,5.89,-2.73,6.4919180525
2021-03-05 13:00:00,9.0335,2.052,9.2636292159,2.2635,-0.298,2.283032249,6.77,2.35,7.166268206,8.2735,-3.128,8.8450656442,2.2635,-0.298,2.283032249,6.01,-2.83,6.6429662049000004
2021-03-05 13:30:00,8.886,1.8925,9.0852931846,2.526,-0.3275,2.5471419768,6.36,2.22,6.7363194699,8.106,-3.1575,8.6992552698,2.526,-0.3275,2.5471419768,5.58,-2.83,6.2566204935
2021-03-05 14:00:00,8.6875,1.7955,8.8711034545,2.4475,-0.34450000000000003,2.4716262865,6.24,2.14,6.5967567789,7.9275,-3.2745,8.5771560846,2.4475,-0.34450000000000003,2.4716262865,5.48,-2.93,6.2141210159
2021-03-05 14:30:00,8.481,1.736,8.6568502933,3.851,-0.534,3.8878473478,4.63,2.27,5.1565298409,7.711,-3.404,8.4289226476,3.851,-0.534,3.8878473478,3.86,-2.87,4.8100415799
2021-03-05 15:00:00,8.519,1.312,8.6194376267,2.919,-0.388,2.9446740057,5.6,1.7000000000000002,5.8523499554,7.819,-3.058,8.3957206361,2.919,-0.388,2.9446740057,4.9,-2.67,5.5802240098
2021-03-05 15:30:00,8.5445,0.6595000000000001,8.569913681,1.8645,-0.24050000000000002,1.8799469407,6.68,0.9,6.7403560737,7.9845,-2.5305,8.3758981906,1.8645,-0.24050000000000002,1.8799469407,6.12,-2.29,6.5344089251
2021-03-05 16:00:00,8.385,0.482,8.3988421226,1.5550000000000002,-0.248,1.5746520251,6.83,0.73,6.868900931,7.845,-2.7279999999999998,8.305781661,1.5550000000000002,-0.248,1.5746520251,6.29,-2.48,6.7612498845
2021-03-05 16:30:00,8.1695,0.382,8.1784261475,1.4895,-0.23800000000000002,1.5083945936,6.68,0.62,6.7087107554,7.6295,-2.838,8.1402404295,1.4895,-0.23800000000000002,1.5083945936,6.14,-2.6,6.6678032364
2021-03-05 17:00:00,7.8845,1.248,7.9826589712,1.1545,-0.17200000000000001,1.1672421557,6.73,1.42,6.8781756302,7.1045,-3.582,7.9564215732,1.1545,-0.17200000000000001,1.1672421557,5.95,-3.41,6.8578859716
2021-03-05 17:30:00,7.8995,1.194,7.989226261,0.7295,-0.156,0.7459934651,7.17,1.35,7.2959851974,7.0895,-3.646,7.9720967286,0.7295,-0.156,0.7459934651,6.36,-3.49,7.2546330024
2021-03-05 18:00:00,8.031,1.1615,8.1145574895,0.7010000000000001,-0.1385,0.7145510828,7.33,1.3,7.4443871474,7.211,-3.6285,8.0724552182,0.7010000000000001,-0.1385,0.7145510828,6.51,-3.49,7.3864876633
2021-03-05 18:30:00,8.2165,1.167,8.2989614561,0.7165,-0.133,0.7287394939,7.5,1.3,7.6118328936,7.4065,-3.553,8.2146242306,0.7165,-0.133,0.7287394939,6.69,-3.42,7.5134878718
2021-03-05 19:00:00,8.271,1.101,8.3439584131,0.451,-0.099,0.46173802100000005,7.82,1.2,7.9115358812,7.481,-3.609,8.3060364796,0.451,-0.099,0.46173802100000005,7.03,-3.51,7.8575441456
2021-03-05 19:30:00,8.2025,1.066,8.271478843,0.3825,-0.134,0.4052927954,7.82,1.2,7.9115358812,7.4125,-3.7439999999999998,8.3043778966,0.3825,-0.134,0.4052927954,7.03,-3.61,7.9027210504
2021-03-05 20:00:00,7.937,1.0325,8.0038756393,0.367,-0.0975,0.3797304965,7.57,1.13,7.6538748357,7.147,-3.7075,8.0514076564,0.367,-0.0975,0.3797304965,6.78,-3.61,7.6811782950000005
2021-03-05 20:30:00,7.672,0.892,7.7236809877,0.232,-0.138,0.26994073420000003,7.44,1.03,7.5109586605,6.882,-3.808,7.8652900773,0.232,-0.138,0.26994073420000003,6.65,-3.67,7.5954855013
2021-03-05 21:00:00,7.208,0.6015,7.2330537292,0.368,-0.1385,0.3932000127,6.84,0.74,6.8799127901,6.408,-3.9885,7.5478868732,0.368,-0.1385,0.3932000127,6.04,-3.85,7.1626880429
2021-03-05 21:30:00,6.7940000000000005,0.4475,6.808721778,0.254,-0.10250000000000001,0.2739018985,6.54,0.55,6.5630861643,6.014,-4.1925,7.3311153483,0.254,-0.10250000000000001,0.2739018985,5.76,-4.09,7.064396648
2021-03-05 22:00:00,6.3325,0.2195,6.3363030625,0.3325,-0.0805,0.3421059777,6.0,0.30000000000000004,6.0074953184,5.5025,-4.1105,6.8683124929,0.3325,-0.0805,0.3421059777,5.17,-4.03,6.5551353914
2021-03-05 22:30:00,6.0315,0.1155,6.0326057803,0.3815,-0.0845,0.39074608120000004,5.65,0.2,5.6535387148,5.1915,-4.1145,6.6242571282,0.3815,-0.0845,0.39074608120000004,4.8100000000000005,-4.03,6.2751095608
2021-03-05 23:00:00,5.8355,0.1135,5.8366036785,0.28550000000000003,-0.036500000000000005,0.2878237308,5.55,0.15,5.552026657,4.9855,-3.9965,6.3896183376,0.28550000000000003,-0.036500000000000005,0.2878237308,4.7,-3.96,6.1458603954
2021-03-05 23:30:00,5.618,0.063,5.6183532285,0.318,-0.08700000000000001,0.3296862145,5.3,0.15,5.3021222166,4.7780000000000005,-4.047,6.2615886962000005,0.318,-0.08700000000000001,0.3296862145,4.46,-3.96,5.9643272881
2021-03-06 00:00:00,5.412,0.073,5.4124923095,0.252,-0.077,0.2635014231,5.16,0.15,5.1621797722,4.582,-4.127,6.1665916842,0.252,-0.077,0.2635014231,4.33,-4.05,5.9288616108
2021-03-06 00:30:00,5.257,0.021500000000000002,5.257043965,0.247,-0.0985,0.2659158702,5.01,0.12,5.0114369197,4.417,-4.1485,6.0596981154,0.247,-0.0985,0.2659158702,4.17,-4.05,5.813037072
2021-03-06 01:00:00,5.2535,0.0565,5.2538038125,0.24350000000000002,-0.0635,0.2516435972,5.01,0.12,5.0114369197,4.3735,-4.0735,5.9766967884,0.24350000000000002,-0.0635,0.2516435972,4.13,-4.01,5.7564746156
2021-03-06 01:30:00,5.159,0.0655,5.1594157857,0.029,-0.0545,0.061735322100000004,5.13,0.12,5.1314033168,4.319,-4.0645,5.9307605962,0.029,-0.0545,0.061735322100000004,4.29,-4.01,5.8723249229
2021-03-06 02:00:00,5.034,0.052000000000000005,5.0342685665,0.074,-0.068,0.1004987562,4.96,0.12,4.9614514005,4.194,-4.078,5.8497623883,0.074,-0.068,0.1004987562,4.12,-4.01,5.7493043057
2021-03-06 02:30:00,4.906,0.056,4.9063195982,0.146,-0.064,0.1594114174,4.76,0.12,4.7615123648,4.066,-4.114,5.784233052,0.146,-0.064,0.1594114174,3.92,-4.05,5.6363906891
2021-03-06 03:00:00,4.8445,0.065,4.8449360419000005,0.14450000000000002,-0.055,0.1546132271,4.7,0.12,4.7015316653,4.0045,-4.105,5.7347227701,0.14450000000000002,-0.055,0.1546132271,3.86,-4.05,5.5948279688
2021-03-06 03:30:00,4.805,0.053,4.8052922908,0.17500000000000002,-0.067,0.1873872995,4.63,0.12,4.6315548145,3.975,-4.117,5.7227890054,0.17500000000000002,-0.067,0.1873872995,3.8,-4.05,5.5536024345
2021-03-06 04:00:00,4.8,0.0655,4.8004468802,0.12,-0.0545,0.1317962443,4.68,0.12,4.6815382088,3.9699999999999998,-4.1045,5.7103257569,0.12,-0.0545,0.1317962443,3.85,-4.05,5.5879334284
2021-03-06 04:30:00,4.789,0.053500000000000006,4.7892988266,0.149,-0.0665,0.16316632620000002,4.64,0.12,4.6415514648,3.959,-4.1565,5.7402241463,0.149,-0.0665,0.16316632620000002,3.81,-4.09,5.5896511519
2021-03-06 05:00:00,4.7975,0.0695,4.7980033868,0.1575,-0.0505,0.1653980048,4.64,0.12,4.6415514648,3.9675000000000002,-4.1705,5.7562250217,0.1575,-0.0505,0.1653980048,3.81,-4.12,5.6116396891
2021-03-06 05:30:00,4.9719999999999995,0.079,4.972627575,0.062,-0.041,0.07433034370000001,4.91,0.12,4.9114661762,4.152,-4.111,5.8428952583000004,0.062,-0.041,0.07433034370000001,4.09,-4.07,5.7700086655
2021-03-06 06:00:00,5.0235,0.101,5.0245152254,0.053500000000000006,-0.019,0.0567736735,4.97,0.12,4.9714484811,4.1935,-4.089,5.8570780471,0.053500000000000006,-0.019,0.0567736735,4.14,-4.07,5.8055576821
2021-03-06 06:30:00,5.392,0.1255,5.3934603225,0.032,-0.0345,0.047055817900000005,5.36,0.16,5.362387528,4.562,-4.0645,6.1099921645,0.032,-0.0345,0.047055817900000005,4.53,-4.03,6.063150996
2021-03-06 07:00:00,5.509,0.23850000000000002,5.5141602489,0.029,-0.0115,0.031196955000000002,5.48,0.25,5.4856995908,4.689,-3.9415,6.1255320789,0.029,-0.0115,0.031196955000000002,4.66,-3.93,6.0959412727
2021-03-06 07:30:00,5.916,0.46900000000000003,5.9345612306,0.126,-0.011,0.12647924730000001,5.79,0.48,5.8098623047,5.086,-3.711,6.2959444883,0.126,-0.011,0.12647924730000001,4.96,-3.7,6.1880206852
2021-03-06 08:00:00,6.0895,0.459,6.1067742098,0.5895,-0.081,0.5950388643,5.5,0.54,5.5264455123000005,5.2595,-3.691,6.4254043647,0.5895,-0.081,0.5950388643,4.67,-3.61,5.902626534
2021-03-06 08:30:00,6.894,0.648,6.9243873375,1.274,-0.132,1.2808200498,5.62,0.78,5.6738699315000005,6.054,-3.502,6.9939202169,1.274,-0.132,1.2808200498,4.78,-3.37,5.8485297298
2021-03-06 09:00:00,6.8595,0.937,6.9232007952,1.8295,-0.243,1.8455674602,5.03,1.18,5.1665559128,5.9895,-3.773,7.0788162323,1.8295,-0.243,1.8455674602,4.16,-3.5300000000000002,5.4558684002
2021-03-06 09:30:00,7.2245,0.7795000000000001,7.2664310703,2.5045,-0.35050000000000003,2.5289069773,4.72,1.13,4.8533802653,6.4245,-3.6805,7.4040718865,2.5045,-0.35050000000000003,2.5289069773,3.92,-3.33,5.1434715903
2021-03-06 10:00:00,7.4425,0.7985,7.4852126556,3.1825,-0.4315,3.2116192956,4.26,1.23,4.4340162381,6.6225000000000005,-3.6715,7.5721475487,3.1825,-0.4315,3.2116192956,3.44,-3.24,4.7255899103
2021-03-06 10:30:00,7.3585,0.7995,7.4018053541,2.1185,-0.2805,2.1369891202,5.24,1.08,5.3501401851,6.5385,-3.6605,7.4934132743,2.1185,-0.2805,2.1369891202,4.42,-3.38,5.5642429853
2021-03-06 11:00:00,7.418,0.802,7.4612283171,1.8780000000000001,-0.278,1.8984646428,5.54,1.08,5.6442891492000005,6.598,-3.658,7.5441744412,1.8780000000000001,-0.278,1.8984646428,4.72,-3.38,5.8054112688
2021-03-06 11:30:00,7.459,0.8815000000000001,7.5109069526,1.259,-0.1985,1.2745521763,6.2,1.08,6.2933615819,6.679,-3.7385,7.6541115258,1.259,-0.1985,1.2745521763,5.42,-3.54,6.4736388531
2021-03-06 12:00:00,6.8225,0.592,6.8481362611000005,1.3225,-0.188,1.3357957366,5.5,0.78,5.5550337533,6.0025,-3.938,7.1789867147,1.3225,-0.188,1.3357957366,4.68,-3.75,5.9970742867
2021-03-06 12:30:00,6.439,0.307,6.4463144509,2.049,-0.273,2.0671066736,4.39,0.58,4.4281485973,5.589,-3.983,6.8630321287000005,2.049,-0.273,2.0671066736,3.54,-3.71,5.1279333069
2021-03-06 13:00:00,6.298,0.2795,6.304198938,2.298,-0.35050000000000003,2.3245761442,4.0,0.63,4.049308583,5.448,-3.9905,6.7531321807,2.298,-0.35050000000000003,2.3245761442,3.15,-3.64,4.8137407491
2021-03-06 13:30:00,6.3765,0.9480000000000001,6.4465848517,2.9465,-0.432,2.9780003778,3.43,1.38,3.6972016444999998,5.4265,-4.392,6.9811579448,2.9465,-0.432,2.9780003778,2.48,-3.96,4.6724725788
2021-03-06 14:00:00,6.2055,1.215,6.3233262805,3.2355,-0.465,3.2687436807,2.9699999999999998,1.6800000000000002,3.4122280111,5.2155,-4.765,7.0644649656,3.2355,-0.465,3.2687436807,1.98,-4.3,4.7339623995
2021-03-06 14:30:00,6.231,0.8455,6.2881023568,2.571,-0.3345,2.5926687505,3.66,1.18,3.8455168703,5.281,-4.3945,6.8702686447,2.571,-0.3345,2.5926687505,2.71,-4.06,4.8813625147
2021-03-06 15:00:00,6.222,0.3165,6.2300446427,2.492,-0.3135,2.5116421421,3.73,0.63,3.7828296287,5.342,-3.9435000000000002,6.639891283,2.492,-0.3135,2.5116421421,2.85,-3.63,4.6151273005
2021-03-06 15:30:00,6.1275,0.3125,6.1354635114,2.1175,-0.3175,2.1411708246,4.01,0.63,4.0591871107,5.2575,-3.9475,6.5745009316,2.1175,-0.3175,2.1411708246,3.14,-3.63,4.7996354028
2021-03-06 16:00:00,6.1005,0.244,6.1053776501,1.3005,-0.166,1.3110515817000001,4.8,0.41000000000000003,4.8174785936,5.2505,-4.036,6.6224652698,1.3005,-0.166,1.3110515817000001,3.95,-3.87,5.5298643745
2021-03-06 16:30:00,6.1945,0.219,6.1983700478,1.2145000000000001,-0.14100000000000001,1.2226574541,4.98,0.36,4.9929950931,5.3345,-4.051,6.6983200319,1.2145000000000001,-0.14100000000000001,1.2226574541,4.12,-3.91,5.6800088028
2021-03-06 17:00:00,6.2005,0.24550000000000002,6.2053582088,0.9305,-0.14450000000000002,0.9416530677,5.27,0.39,5.2844110362,5.3505,-4.1045,6.7434983873,0.9305,-0.14450000000000002,0.9416530677,4.42,-3.96,5.9344755455
2021-03-06 17:30:00,6.2965,0.169,6.2987675977,0.29650000000000004,-0.041,0.2993213156,6.0,0.21,6.0036738752,5.4465,-4.101,6.8178122041,0.29650000000000004,-0.041,0.2993213156,5.15,-4.06,6.5579036284
2021-03-06 18:00:00,6.4435,0.1575,6.4454246175,0.17350000000000002,-0.052500000000000005,0.18126913690000002,6.27,0.21,6.2735157607,5.5735,-4.0525,6.8910564139,0.17350000000000002,-0.052500000000000005,0.18126913690000002,5.4,-4.0,6.7201190466
2021-03-06 18:30:00,6.8495,0.4365,6.8633943862,0.0695,-0.0135,0.0707990113,6.78,0.45,6.794917218,5.9495000000000005,-4.1535,7.2559019081,0.0695,-0.0135,0.0707990113,5.88,-4.14,7.1912446767
2021-03-06 19:00:00,7.1025,0.2575,7.1071662778,0.0825,-0.0425,0.09280355600000001,7.02,0.30000000000000004,7.0264073323,6.2825,-4.1825,7.5473911055,0.0825,-0.0425,0.09280355600000001,6.2,-4.14,7.4551727009
2021-03-06 19:30:00,7.0745,0.2495,7.0788982547,0.1245,-0.0505,0.1343521492,6.95,0.30000000000000004,6.9564718069,6.2645,-4.2405,7.5647736582,0.1245,-0.0505,0.1343521492,6.14,-4.19,7.4334177873
2021-03-06 20:00:00,6.7085,0.17950000000000002,6.71090102,0.0785,-0.030500000000000003,0.0842169817,6.63,0.21,6.6333249581,5.8685,-4.2905,7.2696411535,0.0785,-0.030500000000000003,0.0842169817,5.79,-4.26,7.1883029986
2021-03-06 20:30:00,6.4255,0.085,6.4260621884999996,0.17550000000000002,-0.055,0.1839164212,6.25,0.14,6.2515678034,5.5655,-4.185,6.9634054348,0.17550000000000002,-0.055,0.1839164212,5.39,-4.13,6.7903608152
2021-03-06 21:00:00,6.235,0.0855,6.2355861994,0.135,-0.0545,0.1455858853,6.1,0.14,6.1016063459,5.395,-4.1845,6.8275958616,0.135,-0.0545,0.1455858853,5.26,-4.13,6.687637849
2021-03-06 21:30:00,6.0885,0.043000000000000003,6.0886518417,0.2185,-0.027,0.2201618723,5.87,0.07,5.8704173617,5.2685,-4.307,6.804949761,0.2185,-0.027,0.2201618723,5.05,-4.28,6.6197356443
2021-03-06 22:00:00,5.8995,-0.063,5.8998363748,0.20950000000000002,-0.033,0.2120831205,5.69,-0.03,5.6900790856,5.0395,-4.263,6.6007370232,0.20950000000000002,-0.033,0.2120831205,4.83,-4.23,6.420420547
2021-03-06 22:30:00,5.7145,-0.12150000000000001,5.7157915025,0.17450000000000002,-0.0015,0.1745064469,5.54,-0.12,5.5412994866,4.8545,-4.2315,6.4398573354,0.17450000000000002,-0.0015,0.1745064469,4.68,-4.23,6.3083516072
