Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-06 23:00:00,5.531,-0.122,5.5323453435,0.091,-0.002,0.0910219754,5.44,-0.12,5.4413233684,4.691,-4.2620000000000005,6.3379906122,0.091,-0.002,0.0910219754,4.6,-4.26,6.2695773382
2021-03-06 23:30:00,5.307,-0.064,5.3073858914,0.067,-0.004,0.0671192968,5.24,-0.06,5.2403435002,4.477,-4.264,6.182655174,0.067,-0.004,0.0671192968,4.41,-4.26,6.1315332503
2021-03-07 00:00:00,5.1235,-0.108,5.124638158,0.053500000000000006,-0.008,0.0540948242,5.07,-0.1,5.0709860974,4.2835,-4.268,6.0468335722,0.053500000000000006,-0.008,0.0540948242,4.23,-4.26,6.0033740513
2021-03-07 00:30:00,5.0525,-0.107,5.0536328765,0.052500000000000005,-0.007,0.0529646108,5.0,-0.1,5.0009999,4.2025,-4.267,5.9890145475,0.052500000000000005,-0.007,0.0529646108,4.15,-4.26,5.9472766877000005
2021-03-07 01:00:00,4.9905,-0.10350000000000001,4.9915731488,0.0505,-0.0035,0.050621141800000005,4.94,-0.1,4.9410120421,4.1505,-4.2635,5.9501329817,0.0505,-0.0035,0.050621141800000005,4.1,-4.26,5.9124952431
2021-03-07 01:30:00,4.8725000000000005,-0.14350000000000002,4.8746126513,0.0325,-0.0035,0.0326879183,4.84,-0.14,4.84202437,4.0425,-4.3035,5.9043982335,0.0325,-0.0035,0.0326879183,4.01,-4.3,5.8796343424
2021-03-07 02:00:00,4.7575,-0.146,4.759739725,0.0175,-0.006,0.018500000000000003,4.74,-0.14,4.7420670598,3.9275,-4.306,5.8281122373,0.0175,-0.006,0.018500000000000003,3.91,-4.3,5.8118929791
2021-03-07 02:30:00,4.7425,-0.14100000000000001,4.7445955834,0.0025,-0.001,0.0026925824,4.74,-0.14,4.7420670598,3.9125,-4.301,5.8143148565,0.0025,-0.001,0.0026925824,3.91,-4.3,5.8118929791
2021-03-07 03:00:00,4.69,-0.14,4.692089087,0.0,0.0,0.0,4.69,-0.14,4.692089087,3.86,-4.3,5.7783734736,0.0,0.0,0.0,3.86,-4.3,5.7783734736
2021-03-07 03:30:00,4.62,-0.14,4.6221207254,0.0,0.0,0.0,4.62,-0.14,4.6221207254,3.81,-4.3,5.7450935589,0.0,0.0,0.0,3.81,-4.3,5.7450935589
2021-03-07 04:00:00,4.62,-0.14,4.6221207254,0.0,0.0,0.0,4.62,-0.14,4.6221207254,3.76,-4.24,5.6670274395,0.0,0.0,0.0,3.76,-4.24,5.6670274395
2021-03-07 04:30:00,4.57,-0.075,4.5706153853,0.02,-0.005,0.020615528100000002,4.55,-0.07,4.5505384296999996,3.74,-4.215,5.6350532384,0.02,-0.005,0.020615528100000002,3.7199999999999998,-4.21,5.6180512636
2021-03-07 05:00:00,4.5215,-0.07350000000000001,4.5220973563,0.051500000000000004,-0.0035,0.051618795,4.47,-0.07,4.4705480648,3.6915,-4.2135,5.6018527739,0.051500000000000004,-0.0035,0.051618795,3.64,-4.21,5.565402052
2021-03-07 05:30:00,4.7075,-0.061,4.7078952038,0.0175,-0.021,0.0273358739,4.69,-0.04,4.6901705726,3.8875,-4.231,5.7457825620000005,0.0175,-0.021,0.0273358739,3.87,-4.21,5.7184788187
2021-03-07 06:00:00,4.8015,-0.109,4.8027370582,0.0315,-0.069,0.0758501813,4.77,-0.04,4.7701677119,3.9915000000000003,-4.239,5.8224731214,0.0315,-0.069,0.0758501813,3.96,-4.17,5.7506956101
2021-03-07 06:30:00,4.7405,-0.153,4.7429684007,0.0405,-0.033,0.0522422243,4.7,-0.12,4.7015316653,3.9205,-4.243,5.7769688635000005,0.0405,-0.033,0.0522422243,3.88,-4.21,5.7252510862
2021-03-07 07:00:00,4.9225,-0.008,4.9225065008,0.0425,-0.018000000000000002,0.0461546314,4.88,0.01,4.8800102459,4.1125,-4.118,5.819843662,0.0425,-0.018000000000000002,0.0461546314,4.07,-4.1,5.7771013493000005
2021-03-07 07:30:00,5.1370000000000005,0.0495,5.1372384848,0.137,-0.0205,0.1385252685,5.0,0.07,5.000489976,4.327,-4.0405,5.9201832108,0.137,-0.0205,0.1385252685,4.19,-4.02,5.8065910826
2021-03-07 08:00:00,5.409,0.0405,5.4091516202,0.299,-0.029500000000000002,0.3004517432,5.11,0.07,5.1104794296,4.609,-4.0495,6.1352531529,0.299,-0.029500000000000002,0.3004517432,4.31,-4.02,5.893767895
2021-03-07 08:30:00,5.688,0.07250000000000001,5.6884620285,0.358,-0.0375,0.3599586782,5.33,0.11,5.3311349636,4.878,-4.0175,6.3194295826,0.358,-0.0375,0.3599586782,4.52,-3.98,6.0225243877
2021-03-07 09:00:00,5.927,0.069,5.927401623,0.427,-0.041,0.4289638679,5.5,0.11,5.50109989,5.107,-3.931,6.4447040273,0.427,-0.041,0.4289638679,4.68,-3.89,6.0855977521
2021-03-07 09:30:00,6.2185,0.05,6.2187010099,0.5285000000000001,-0.06,0.5318949614,5.69,0.11,5.6910631696,5.3985,-3.86,6.636520342,0.5285000000000001,-0.06,0.5318949614,4.87,-3.8,6.177127164
2021-03-07 10:00:00,6.503,0.4635,6.519497009,0.683,-0.0765,0.6872708709,5.82,0.54,5.8449978613999996,5.6129999999999995,-4.0965,6.9488906489,0.683,-0.0765,0.6872708709,4.93,-4.02,6.361234157
2021-03-07 10:30:00,6.7695,0.5975,6.7958175741,0.8395,-0.0925,0.8445806652000001,5.93,0.6900000000000001,5.9700083752,5.8995,-4.1725,7.2259156167,0.8395,-0.0925,0.8445806652000001,5.06,-4.08,6.5
2021-03-07 11:00:00,6.8915,0.2685,6.8967285361,0.8315,-0.0915,0.8365192765,6.06,0.36,6.0706836518,6.1115,-3.8915,7.2452884346,0.8315,-0.0915,0.8365192765,5.28,-3.8,6.5052594107
2021-03-07 11:30:00,6.9845,0.3095,6.9913539819,0.8645,-0.1105,0.8715334188,6.12,0.42,6.1343948357,6.2245,-3.9105,7.3509462316,0.8645,-0.1105,0.8715334188,5.36,-3.8,6.5703576767000005
2021-03-07 12:00:00,7.138,0.3225,7.1452816774,0.788,-0.0975,0.7940089735,6.35,0.42,6.3638746059,6.368,-3.8975,7.4660518515,0.788,-0.0975,0.7940089735,5.58,-3.8,6.7510295511
2021-03-07 12:30:00,7.2355,0.28400000000000003,7.2410714849,0.6955,-0.08600000000000001,0.7007968679000001,6.54,0.37,6.5504579993,6.4655000000000005,-3.886,7.5434532046000005,0.6955,-0.08600000000000001,0.7007968679000001,5.77,-3.8,6.9089000572
2021-03-07 13:00:00,7.1685,0.24,7.1725164517,0.7785000000000001,-0.13,0.7892795766,6.39,0.37,6.4007030864,6.3785,-3.86,7.4555256186,0.7785000000000001,-0.13,0.7892795766,5.6,-3.73,6.7285139518
2021-03-07 13:30:00,6.986,0.162,6.9878780756,1.056,-0.138,1.064978873,5.93,0.30000000000000004,5.9375836836,6.216,-3.958,7.3691532756,1.056,-0.138,1.064978873,5.16,-3.8200000000000003,6.4201246094
2021-03-07 14:00:00,6.8035,0.14,6.8049402826000005,1.5035,-0.21,1.5180949410000002,5.3,0.35000000000000003,5.3115440316,6.0335,-4.08,7.2835102972,1.5035,-0.21,1.5180949410000002,4.53,-3.87,5.9580030211
2021-03-07 14:30:00,6.6925,0.6295000000000001,6.7220403525,1.9325,-0.24050000000000002,1.9474076357999999,4.76,0.87,4.8388531699,5.7525,-4.5205,7.3161585890000005,1.9325,-0.24050000000000002,1.9474076357999999,3.8200000000000003,-4.28,5.7367935295
2021-03-07 15:00:00,6.443,0.0175,6.4430237661,2.383,-0.3225,2.4047235288,4.06,0.34,4.0742115802,5.583,-3.8525,6.783188428,2.383,-0.3225,2.4047235288,3.2,-3.5300000000000002,4.7645461484
2021-03-07 15:30:00,6.352,0.027,6.3520573832,1.642,-0.203,1.6545008311,4.71,0.23,4.7156123674,5.5120000000000005,-3.873,6.7366366237,1.642,-0.203,1.6545008311,3.87,-3.67,5.3334604152
2021-03-07 16:00:00,6.3385,0.011,6.3385095448,1.1085,-0.129,1.1159808466,5.23,0.14,5.2318734694,5.5085,-3.8890000000000002,6.742988451,1.1085,-0.129,1.1159808466,4.4,-3.76,5.7877111193
2021-03-07 16:30:00,6.34,-0.0175,6.3400241522,1.11,-0.1575,1.1211183033,5.23,0.14,5.2318734694,5.47,-3.9175,6.72812799,1.11,-0.1575,1.1211183033,4.36,-3.76,5.7573605063
2021-03-07 17:00:00,6.58,0.0385,6.5801126320000005,0.49,-0.07150000000000001,0.49518910530000004,6.09,0.11,6.0909933508,5.74,-3.8315,6.9013036631,0.49,-0.07150000000000001,0.49518910530000004,5.25,-3.76,6.4575614593
2021-03-07 17:30:00,6.672,0.0095,6.6720067633,0.232,-0.030500000000000003,0.2339962607,6.44,0.04,6.4401242224,5.832,-3.7905,6.9555815177,0.232,-0.030500000000000003,0.2339962607,5.6,-3.76,6.7451908794
2021-03-07 18:00:00,6.7875,0.398,6.7991587899,0.0575,-0.012,0.0587388287,6.73,0.41000000000000003,6.7424772895,5.8675,-4.142,7.1821807447,0.0575,-0.012,0.0587388287,5.8100000000000005,-4.13,7.1283237861
2021-03-07 18:30:00,7.0015,0.217,7.0048619722,0.0015,-0.003,0.0033541020000000003,7.0,0.22,7.0034562896,6.1515,-4.033,7.3556808828,0.0015,-0.003,0.0033541020000000003,6.15,-4.03,7.3527817865
2021-03-07 19:00:00,7.18,0.089,7.1805515805,0.0,-0.001,0.001,7.18,0.09,7.1805640447,6.39,-3.891,7.4814424411000005,0.0,-0.001,0.001,6.39,-3.89,7.480922403
2021-03-07 19:30:00,7.15,0.03,7.1500629368,0.0,0.0,0.0,7.15,0.03,7.1500629368,6.35,-3.9699999999999998,7.4888850973,0.0,0.0,0.0,6.35,-3.9699999999999998,7.4888850973
2021-03-07 20:00:00,6.8105,-0.08650000000000001,6.8110492951,0.0005,-0.026500000000000003,0.026504716600000002,6.8100000000000005,-0.06,6.8102643121,6.0105,-3.9365,7.1848550786,0.0005,-0.026500000000000003,0.026504716600000002,6.01,-3.91,7.1699511853
2021-03-07 20:30:00,6.601,-0.179,6.6034265348,0.001,-0.039,0.0390128184,6.6,-0.14,6.6014846815,5.791,-3.949,7.0092996797,0.001,-0.039,0.0390128184,5.79,-3.91,6.9865728365
2021-03-07 21:00:00,6.4555,-0.20500000000000002,6.4587541562,0.0155,-0.065,0.0668225261,6.44,-0.14,6.4415215594,5.6655,-3.975,6.920875324,0.0155,-0.065,0.0668225261,5.65,-3.91,6.8709970164000005
2021-03-07 21:30:00,6.1505,-0.20800000000000002,6.1540161074,0.0805,-0.068,0.1053767052,6.07,-0.14,6.0716142829,5.3505,-4.018,6.6912012561,0.0805,-0.068,0.1053767052,5.27,-3.95,6.5860003037
2021-03-07 22:00:00,5.93,-0.213,5.9338241464,0.04,-0.073,0.0832406151,5.89,-0.14,5.8916636021,5.12,-4.023,6.5114459992,0.04,-0.073,0.0832406151,5.08,-3.95,6.4349747474
2021-03-07 22:30:00,5.7935,-0.1955,5.7967976073,0.0135,-0.0555,0.0571182983,5.78,-0.14,5.7816952531,4.9835,-4.0055,6.3936923995,0.0135,-0.0555,0.0571182983,4.97,-3.95,6.3484958849
2021-03-07 23:00:00,5.5735,-0.17850000000000002,5.5763576374,0.0035,-0.0385,0.0386587636,5.57,-0.14,5.5717591477,4.7735,-3.9885,6.2204850695000005,0.0035,-0.0385,0.0386587636,4.77,-3.95,6.1931736614
2021-03-07 23:30:00,5.391,-0.121,5.3923577404,0.001,-0.021,0.021023796,5.39,-0.1,5.390927564,4.591,-4.061,6.1293557573,0.001,-0.021,0.021023796,4.59,-4.04,6.1147117675
2021-03-08 00:00:00,5.16,-0.1,5.1609689013,0.0,0.0,0.0,5.16,-0.1,5.1609689013,4.31,-4.04,5.9074275281,0.0,0.0,0.0,4.31,-4.04,5.9074275281
2021-03-08 00:30:00,5.1,0.19,5.1035379885,0.0,0.0,0.0,5.1,0.19,5.1035379885,4.17,-4.24,5.9469740205,0.0,0.0,0.0,4.17,-4.24,5.9469740205
2021-03-08 01:00:00,4.8805,0.6890000000000001,4.9288945262,0.0005,-0.011,0.0110113578,4.88,0.7000000000000001,4.9299492898,3.8705,-4.741,6.1202819584,0.0005,-0.011,0.0110113578,3.87,-4.73,6.1114482735
2021-03-08 01:30:00,4.77,0.65,4.8140835057,0.0,0.0,0.0,4.77,0.65,4.8140835057,3.77,-4.79,6.0956541897,0.0,0.0,0.0,3.77,-4.79,6.0956541897
2021-03-08 02:00:00,4.77,0.65,4.8140835057,0.0,0.0,0.0,4.77,0.65,4.8140835057,3.77,-4.79,6.0956541897,0.0,0.0,0.0,3.77,-4.79,6.0956541897
2021-03-08 02:30:00,4.73,0.65,4.7744528482,0.0,0.0,0.0,4.73,0.65,4.7744528482,3.73,-4.79,6.0709966233,0.0,0.0,0.0,3.73,-4.79,6.0709966233
2021-03-08 03:00:00,4.67,0.65,4.7150185578,0.0,0.0,0.0,4.67,0.65,4.7150185578,3.67,-4.79,6.0343185199,0.0,0.0,0.0,3.67,-4.79,6.0343185199
2021-03-08 03:30:00,4.78,0.65,4.8239921227,0.0,0.0,0.0,4.78,0.65,4.8239921227,3.79,-4.82,6.1315984865,0.0,0.0,0.0,3.79,-4.82,6.1315984865
2021-03-08 04:00:00,4.89,0.65,4.9330112507,0.0,0.0,0.0,4.89,0.65,4.9330112507,3.9,-4.86,6.2313401448,0.0,0.0,0.0,3.9,-4.86,6.2313401448
2021-03-08 04:30:00,4.89,0.65,4.9330112507,0.0,0.0,0.0,4.89,0.65,4.9330112507,3.9,-4.86,6.2313401448,0.0,0.0,0.0,3.9,-4.86,6.2313401448
2021-03-08 05:00:00,4.94,0.7000000000000001,4.9893486549,0.0,0.0,0.0,4.94,0.7000000000000001,4.9893486549,3.94,-4.8100000000000005,6.217692498,0.0,0.0,0.0,3.94,-4.8100000000000005,6.217692498
2021-03-08 05:30:00,5.25,0.77,5.3061662243,0.0,0.0,0.0,5.25,0.77,5.3061662243,4.23,-4.67,6.3009364383,0.0,0.0,0.0,4.23,-4.67,6.3009364383
2021-03-08 06:00:00,5.391,0.2975,5.3992024643,0.001,-0.0125,0.0125399362,5.39,0.31,5.3989072969,4.491,-4.1525,6.1165625354,0.001,-0.0125,0.0125399362,4.49,-4.14,6.1073480333
2021-03-08 06:30:00,6.6255,1.2315,6.7389793367,0.0055000000000000005,-0.0585,0.058757978200000005,6.62,1.29,6.744516291,5.6455,-4.2285,7.0535014355,0.0055000000000000005,-0.0585,0.058757978200000005,5.64,-4.17,7.014164241
2021-03-08 07:00:00,7.14,1.612,7.3197092838,0.02,-0.038,0.0429418211,7.12,1.65,7.3086866125,6.14,-4.048,7.3543119325,0.02,-0.038,0.0429418211,6.12,-4.01,7.3167274105
2021-03-08 07:30:00,7.584,1.1115,7.6650171722,0.164,-0.0785,0.1818192784,7.42,1.19,7.5148186938,6.804,-3.2185,7.5268292295,0.164,-0.0785,0.1818192784,6.64,-3.14,7.3450119129
2021-03-08 08:00:00,8.0875,1.3860000000000001,8.2054038444,0.7375,-0.124,0.7478517567,7.35,1.51,7.5035058473,7.3775,-3.134,8.0155762269,0.7375,-0.124,0.7478517567,6.64,-3.01,7.2903840777
2021-03-08 08:30:00,8.934,1.6325,9.0819277827,1.304,-0.1575,1.3134771601,7.63,1.79,7.8371550961,8.614,-2.4875,8.9659719077,1.304,-0.1575,1.3134771601,7.31,-2.33,7.6723529637
2021-03-08 09:00:00,9.162,1.7945,9.3360845246,1.742,-0.2155,1.7552789664000001,7.42,2.01,7.6874247964,9.132,-2.2655,9.4088210872,1.742,-0.2155,1.7552789664000001,7.39,-2.05,7.66906774
2021-03-08 09:30:00,9.261,1.839,9.4418240822,2.391,-0.271,2.4063087915,6.87,2.11,7.1867238711,9.231,-2.191,9.4874570882,2.391,-0.271,2.4063087915,6.84,-1.92,7.1043648555
2021-03-08 10:00:00,9.4165,1.808,9.5885002086,2.6265,-0.302,2.6438052595,6.79,2.11,7.1102883205,9.3865,-2.222,9.6459144849,2.6265,-0.302,2.6438052595,6.76,-1.92,7.0273750434
2021-03-08 10:30:00,9.3925,1.591,9.5262971426,3.0925,-0.369,3.1144369074,6.3,1.96,6.5978481341,9.3625,-2.549,9.7032884761,3.0925,-0.369,3.1144369074,6.27,-2.18,6.6381699285
2021-03-08 11:00:00,9.3565,1.694,9.5086133716,3.1865,-0.386,3.2097941133,6.17,2.08,6.5111673301,9.3065,-2.426,9.6175058227,3.1865,-0.386,3.2097941133,6.12,-2.04,6.4510464267
2021-03-08 11:30:00,9.38,1.8679999999999999,9.5641948955,3.29,-0.402,3.3144688866,6.09,2.27,6.4993076554,9.32,-2.252,9.5882169354,3.29,-0.402,3.3144688866,6.03,-1.85,6.3074083426
2021-03-08 12:00:00,9.418,1.8820000000000001,9.6041994981,3.268,-0.388,3.2909524457,6.15,2.27,6.5555625235,9.358,-2.238,9.6218921216,3.268,-0.388,3.2909524457,6.09,-1.85,6.3647937908
2021-03-08 12:30:00,9.369,1.8315000000000001,9.5463371641,3.089,-0.3685,3.1109023209,6.28,2.2,6.6542016801,9.309,-2.2785,9.5837906514,3.089,-0.3685,3.1109023209,6.22,-1.9100000000000001,6.506650444
2021-03-08 13:00:00,9.583,2.0695,9.8039134661,3.303,-0.41050000000000003,3.3284109196,6.28,2.48,6.7519478671,9.523,-2.0905,9.7497548303,3.303,-0.41050000000000003,3.3284109196,6.22,-1.6800000000000002,6.4428875514
2021-03-08 13:30:00,9.578,2.016,9.7878669791,3.298,-0.394,3.3214514899,6.28,2.41,6.7265518656,9.468,-2.194,9.7188816229,3.298,-0.394,3.3214514899,6.17,-1.8,6.4272000124
2021-03-08 14:00:00,9.159,1.9609999999999999,9.3665789913,3.519,-0.449,3.5475289992,5.64,2.41,6.1333269928,9.029,-2.359,9.3320802611,3.519,-0.449,3.5475289992,5.51,-1.9100000000000001,5.8316549967
2021-03-08 14:30:00,8.9875,1.9005,9.1862427847,3.1575,-0.40950000000000003,3.1839435454,5.83,2.31,6.270964838,8.8675,-2.4495,9.1995981706,3.1575,-0.40950000000000003,3.1839435454,5.71,-2.04,6.0634726024
2021-03-08 15:00:00,9.063,1.9815,9.2770852777,2.683,-0.3285,2.7030355621,6.38,2.31,6.7853150258,8.943,-2.3685,9.2513264589,2.683,-0.3285,2.7030355621,6.26,-2.04,6.5840109356
2021-03-08 15:30:00,8.934,1.9155000000000002,9.1370397969,2.394,-0.28450000000000003,2.4108455467,6.54,2.2,6.9001159411,8.834,-2.5245,9.1876360534,2.394,-0.28450000000000003,2.4108455467,6.44,-2.24,6.8184455707
2021-03-08 16:00:00,8.9625,1.857,9.1528604955,1.9625,-0.233,1.9762831907,7.0,2.09,7.3053473566000005,8.8625,-2.7030000000000003,9.2655337272,1.9625,-0.233,1.9762831907,6.9,-2.47,7.3287720663
2021-03-08 16:30:00,8.9595,1.7755,9.133730919,1.5594999999999999,-0.1845,1.5703759104000001,7.4,1.96,7.6551681889,8.8795,-2.7745,9.3028689392,1.5594999999999999,-0.1845,1.5703759104000001,7.32,-2.59,7.7646957442
2021-03-08 17:00:00,8.2205,1.44,8.345670749,1.0705,-0.13,1.0783646183,7.15,1.57,7.3203415221,8.0805,-2.92,8.5919078353,1.0705,-0.13,1.0783646183,7.01,-2.79,7.5448127876
2021-03-08 17:30:00,8.103,1.2295,8.1957476322,0.613,-0.09050000000000001,0.6196444545,7.49,1.32,7.6054256949,7.983,-3.0305,8.5388652203,0.613,-0.09050000000000001,0.6196444545,7.37,-2.94,7.9347652769
2021-03-08 18:00:00,8.2105,1.158,8.2917594182,0.3205,-0.07200000000000001,0.32848782320000003,7.89,1.23,7.9852989925,8.1705,-3.012,8.7079971434,0.3205,-0.07200000000000001,0.32848782320000003,7.85,-2.94,8.3824876976
2021-03-08 18:30:00,8.439,1.2415,8.5298325452,0.129,-0.0685,0.1460590634,8.31,1.31,8.4126214701,8.439,-3.0885,8.9864093636,0.129,-0.0685,0.1460590634,8.31,-3.02,8.8417475648
2021-03-08 19:00:00,8.295,0.6365000000000001,8.3193844273,0.255,-0.0635,0.2627874616,8.04,0.7000000000000001,8.070415107,8.525,-2.9335,9.0156002157,0.255,-0.0635,0.2627874616,8.27,-2.87,8.7538448695
2021-03-08 19:30:00,8.1185,1.2075,8.2078071676,0.2785,-0.0625,0.2854268733,7.84,1.27,7.9421974289,8.0985,-3.3825,8.7765032046,0.2785,-0.0625,0.2854268733,7.82,-3.32,8.495575319
2021-03-08 20:00:00,7.964,1.2095,8.0553203692,0.504,-0.1005,0.5139224163,7.46,1.31,7.5741468166,7.904,-3.4205,8.6123769222,0.504,-0.1005,0.5139224163,7.4,-3.32,8.1106349936
2021-03-08 20:30:00,7.8915,0.9755,7.9515641543,0.4315,-0.1345,0.4519762162,7.46,1.11,7.5421283468,7.7815,-3.4045,8.4936660224,0.4315,-0.1345,0.4519762162,7.35,-3.27,8.044588243
2021-03-08 21:00:00,7.7165,1.072,7.7906069244000005,0.1665,-0.138,0.2162550577,7.55,1.21,7.6463455323,7.6065000000000005,-3.348,8.3107127402,0.1665,-0.138,0.2162550577,7.44,-3.21,8.1029439095
2021-03-08 21:30:00,7.3775,0.893,7.4313494905,0.0775,-0.137,0.1574015565,7.3,1.03,7.3723062877,7.2375,-3.607,8.0865230631,0.0775,-0.137,0.1574015565,7.16,-3.47,7.956538192
2021-03-08 22:00:00,6.957,0.5285000000000001,6.9770453094,0.047,-0.1315,0.1396468761,6.91,0.66,6.9414479757,6.717,-3.6015,7.621606868,0.047,-0.1315,0.1396468761,6.67,-3.47,7.5186301944
2021-03-08 22:30:00,6.765,0.5515,6.7874426149,0.035,-0.1085,0.1140054823,6.73,0.66,6.7622851167,6.495,-3.5785,7.415570595,0.035,-0.1085,0.1140054823,6.46,-3.47,7.332973476
2021-03-08 23:00:00,6.43,0.6015,6.4580726421,0.01,-0.0585,0.059348546700000004,6.42,0.66,6.4538360686,6.14,-3.5685000000000002,7.1016753129,0.01,-0.0585,0.059348546700000004,6.13,-3.51,7.0637808573
2021-03-08 23:30:00,6.133,0.5955,6.1618430076,0.033,-0.0645,0.0724517081,6.1,0.66,6.1356010301,5.833,-3.7045,6.909935546,0.033,-0.0645,0.0724517081,5.8,-3.64,6.847598119
2021-03-09 00:00:00,5.82,0.511,5.8423900075,0.07,-0.069,0.0982903861,5.75,0.58,5.7791781423,5.48,-3.839,6.6909133158,0.07,-0.069,0.0982903861,5.41,-3.77,6.5940124355
2021-03-09 00:30:00,5.7985,0.5715,5.8265954467,0.0085,-0.0585,0.059114296100000005,5.79,0.63,5.8241737611,5.4185,-3.7585,6.5944267757,0.0085,-0.0585,0.059114296100000005,5.41,-3.7,6.5542429006
2021-03-09 01:00:00,5.8515,0.5650000000000001,5.8787139112,0.021500000000000002,-0.065,0.0684634939,5.83,0.63,5.8639406545,5.4315,-3.705,6.5748168986,0.021500000000000002,-0.065,0.0684634939,5.41,-3.64,6.5205597919
2021-03-09 01:30:00,5.7905,0.616,5.8231732114,0.1305,-0.084,0.1551974549,5.66,0.7000000000000001,5.7031219521,5.3905,-3.684,6.5291152731,0.1305,-0.084,0.1551974549,5.26,-3.6,6.3739783495
2021-03-09 02:00:00,5.746,0.6335000000000001,5.7808164,0.186,-0.0665,0.1975303774,5.5600000000000005,0.7000000000000001,5.603891505,5.346,-3.6665,6.4825101812,0.186,-0.0665,0.1975303774,5.16,-3.6,6.2917088299
2021-03-09 02:30:00,5.7295,0.809,5.7863331437,0.2495,-0.07100000000000001,0.2594055705,5.48,0.88,5.5502072033,5.3295,-3.531,6.3930846428,0.2495,-0.07100000000000001,0.2594055705,5.08,-3.46,6.146381049
2021-03-09 03:00:00,5.6855,0.7745000000000001,5.7380101516,0.35550000000000004,-0.0655,0.36148374790000004,5.33,0.84,5.3957853923,5.2855,-3.5855,6.3868866046,0.35550000000000004,-0.0655,0.36148374790000004,4.93,-3.52,6.0576645665
2021-03-09 03:30:00,5.7815,0.8515,5.8438681111,0.1315,-0.0685,0.14827171,5.65,0.92,5.7244126336,5.3715,-3.5085,6.4158073927,0.1315,-0.0685,0.14827171,5.24,-3.44,6.2682692986
2021-03-09 04:00:00,5.839,0.9395,5.9141002063,0.039,-0.07050000000000001,0.080568294,5.8,1.01,5.8872829047,5.449,-3.4405,6.4442719721,0.039,-0.07050000000000001,0.080568294,5.41,-3.37,6.373774392
2021-03-09 04:30:00,5.8225,0.79,5.8758494067,0.022500000000000003,-0.07,0.07352720580000001,5.8,0.86,5.863411976,5.4325,-3.6,6.517058865,0.022500000000000003,-0.07,0.07352720580000001,5.41,-3.5300000000000002,6.4597987585
2021-03-09 05:00:00,5.8265,0.7905000000000001,5.8798803134,0.026500000000000003,-0.0695,0.0743807771,5.8,0.86,5.863411976,5.4365,-3.5995,6.5201175219,0.026500000000000003,-0.0695,0.0743807771,5.41,-3.5300000000000002,6.4597987585
2021-03-09 05:30:00,5.849,0.8025,5.9037960034,0.079,-0.0975,0.1254880472,5.77,0.9,5.839768831,5.489,-3.5375,6.5301628808,0.079,-0.0975,0.1254880472,5.41,-3.44,6.4110607547
2021-03-09 06:00:00,6.0745,0.8160000000000001,6.1290624283,0.1845,-0.134,0.2280268625,5.89,0.9500000000000001,5.9661210179,5.6945,-3.464,6.6653301681,0.1845,-0.134,0.2280268625,5.51,-3.33,6.4380897788
2021-03-09 06:30:00,6.7425,0.987,6.8143580219,0.2725,-0.133,0.3032247516,6.47,1.12,6.5662241814,6.3825,-3.263,7.1682267856,0.2725,-0.133,0.3032247516,6.11,-3.13,6.8650564455000005
2021-03-09 07:00:00,7.0455,1.302,7.1647940829,0.0455,-0.068,0.0818183965,7.0,1.37,7.1328044975000005,6.7955,-3.108,7.4725152559,0.0455,-0.068,0.0818183965,6.75,-3.04,7.4029791301
2021-03-09 07:30:00,7.6805,1.47,7.8199092226,0.3005,-0.09,0.3136881413,7.38,1.56,7.5430762955,7.4905,-2.86,8.0179292994,0.3005,-0.09,0.3136881413,7.19,-2.77,7.7051281625
2021-03-09 08:00:00,8.141,1.6255000000000002,8.3016944806,0.591,-0.0945,0.5985075187000001,7.55,1.72,7.7434423869,7.981,-2.6145,8.3983314563,0.591,-0.0945,0.5985075187000001,7.39,-2.52,7.8078486153
2021-03-09 08:30:00,8.756,1.609,8.902607314699999,0.646,-0.111,0.6554670091,8.11,1.72,8.2903859983,8.626,-2.581,9.0038567847,0.646,-0.111,0.6554670091,7.98,-2.47,8.3535202161
2021-03-09 09:00:00,9.244,2.0205,9.4622384376,0.844,-0.1395,0.8554509045,8.4,2.16,8.6732692798,9.174,-2.6095,9.537912048799999,0.844,-0.1395,0.8554509045,8.33,-2.47,8.6884866346
2021-03-09 09:30:00,9.2005,1.953,9.4054988836,1.1605,-0.127,1.1674284775000001,8.04,2.08,8.3046974659,9.1805,-2.527,9.5219383137,1.1605,-0.127,1.1674284775000001,8.02,-2.4,8.3714037055
2021-03-09 10:00:00,9.216,1.889,9.4076020855,1.786,-0.191,1.7961840106,7.43,2.08,7.7156529212,9.186,-2.591,9.544416011500001,1.786,-0.191,1.7961840106,7.4,-2.4,7.7794601355
2021-03-09 10:30:00,8.991,1.8385,9.1770454532,3.281,-0.48150000000000004,3.3161428271,5.71,2.32,6.1633189111,8.941,-2.7715,9.3606993996,3.281,-0.48150000000000004,3.3161428271,5.66,-2.29,6.1057104419
2021-03-09 11:00:00,9.558,2.094,9.784692126,3.748,-0.516,3.7833530102,5.8100000000000005,2.61,6.3693170749,9.478,-2.536,9.8114107039,3.748,-0.516,3.7833530102,5.73,-2.02,6.0756316544
2021-03-09 11:30:00,9.3825,2.089,9.6122436117,4.4925,-0.581,4.5299136029,4.89,2.67,5.5714450549,9.3125,-2.601,9.668911895899999,4.4925,-0.581,4.5299136029,4.82,-2.02,5.2261649419
2021-03-09 12:00:00,9.531,2.2565,9.7944756496,4.561,-0.6035,4.6007535524000005,4.97,2.86,5.7341520733,9.471,-2.4435000000000002,9.7811314913,4.561,-0.6035,4.6007535524000005,4.91,-1.8399999999999999,5.243443525
2021-03-09 12:30:00,9.415,2.1310000000000002,9.6531541995,4.315,-0.539,4.3485337759,5.1,2.67,5.7566396448,9.335,-2.539,9.6741276609,4.315,-0.539,4.3485337759,5.02,-2.0,5.403739446
2021-03-09 13:00:00,9.479,2.2825,9.7499357562,4.209,-0.5375,4.2431812653,5.27,2.8200000000000003,5.9770644969,9.399000000000001,-2.4175,9.7049218055,4.209,-0.5375,4.2431812653,5.19,-1.88,5.520009058
2021-03-09 13:30:00,9.283,2.2735,9.5573475007,4.153,-0.5065000000000001,4.1837723707,5.13,2.7800000000000002,5.8348350448,9.203,-2.5065,9.5382257915,4.153,-0.5065000000000001,4.1837723707,5.05,-2.0,5.4316203844
2021-03-09 14:00:00,9.121,2.1485,9.3706292878,3.891,-0.48150000000000004,3.9206789272,5.23,2.63,5.8540413391,9.041,-2.8115,9.4680628034,3.891,-0.48150000000000004,3.9206789272,5.15,-2.33,5.6525569435000005
2021-03-09 14:30:00,9.2185,2.285,9.4974716241,3.1485,-0.405,3.17444125,6.07,2.69,6.6393523781,9.1285,-2.665,9.5095603079,3.1485,-0.405,3.17444125,5.98,-2.26,6.3928084595
2021-03-09 15:00:00,9.292,2.267,9.5645466699,2.062,-0.273,2.0799935096,7.23,2.54,7.6631912413,9.222,-2.623,9.5877741421,2.062,-0.273,2.0799935096,7.16,-2.35,7.5357879482
2021-03-09 15:30:00,9.3885,2.133,9.6277526583,1.4385,-0.227,1.4563005356,7.95,2.36,8.2928945489,9.3185,-2.737,9.7121373163,1.4385,-0.227,1.4563005356,7.88,-2.51,8.2700967346
2021-03-09 16:00:00,9.1905,1.889,9.3826228343,1.2405,-0.201,1.2566786582,7.95,2.09,8.2201338189,9.1205,-2.901,9.5707534317,1.2405,-0.201,1.2566786582,7.88,-2.7,8.3297298876
2021-03-09 16:30:00,9.263,1.955,9.4670583604,0.853,-0.185,0.8728310260000001,8.41,2.14,8.6780009219,9.263,-2.985,9.7320806614,0.853,-0.185,0.8728310260000001,8.41,-2.8,8.8638648455
2021-03-09 17:00:00,8.7015,1.7945,8.8846121187,0.5015000000000001,-0.1655,0.5281027362,8.2,1.96,8.4309904519,8.6815,-3.0655,9.2068307522,0.5015000000000001,-0.1655,0.5281027362,8.18,-2.9,8.6788478498
2021-03-09 17:30:00,8.4725,1.4905,8.6026069595,0.36250000000000004,-0.1295,0.3849370078,8.11,1.62,8.2702176513,8.4625,-3.2695,9.0721296563,0.36250000000000004,-0.1295,0.3849370078,8.1,-3.14,8.6873240989
2021-03-09 18:00:00,8.387,1.4815,8.5168427982,0.457,-0.1385,0.4775261773,7.93,1.62,8.0937815636,8.357,-3.3585000000000003,9.0066070887,0.457,-0.1385,0.4775261773,7.9,-3.22,8.5310257297
2021-03-09 18:30:00,8.5125,1.4304999999999999,8.6318588091,0.5425,-0.1395,0.5601486410000001,7.97,1.57,8.123164408,8.5225,-3.4795,9.2054291861,0.5425,-0.1395,0.5601486410000001,7.98,-3.34,8.6507803116
2021-03-09 19:00:00,8.6395,1.532,8.7742796998,0.5495,-0.138,0.5665635445,8.09,1.67,8.2605689877,8.6295,-3.308,9.2418144458,0.5495,-0.138,0.5665635445,8.08,-3.17,8.6795910042
2021-03-09 19:30:00,8.3495,1.522,8.4870863228,1.0995,-0.148,1.1094161753,7.25,1.67,7.4398521491,8.3395,-3.418,9.0127678462,1.0995,-0.148,1.1094161753,7.24,-3.27,7.9442117293
2021-03-09 20:00:00,8.148,1.457,8.2772430797,0.898,-0.14300000000000002,0.9093145770000001,7.25,1.6,7.4244528418,8.138,-3.523,8.867839252,0.898,-0.14300000000000002,0.9093145770000001,7.24,-3.38,7.9901188977
2021-03-09 20:30:00,7.865,1.3995,7.9885433747,0.8250000000000001,-0.1405,0.8368782767,7.04,1.54,7.2064693158,7.825,-3.6105,8.617791785,0.8250000000000001,-0.1405,0.8368782767,7.0,-3.47,7.8128675914
2021-03-09 21:00:00,7.8475,1.537,7.996600856,1.0075,-0.14300000000000002,1.017597784,6.84,1.6800000000000002,7.0432946836,7.7575,-3.483,8.5035342799,1.0075,-0.14300000000000002,1.017597784,6.75,-3.34,7.5311420117
2021-03-09 21:30:00,7.537,0.961,7.5980188207,0.6970000000000001,-0.159,0.7149055882,6.84,1.12,6.9310893805,7.557,-3.109,8.1715439178,0.6970000000000001,-0.159,0.7149055882,6.86,-2.95,7.4674024935
2021-03-09 22:00:00,7.16,1.1485,7.2515275804,0.75,-0.14150000000000001,0.7632314524,6.41,1.29,6.5385166514,6.97,-3.5315,7.8136030261,0.75,-0.14150000000000001,0.7632314524,6.22,-3.39,7.0838195912
2021-03-09 22:30:00,6.6135,0.442,6.628253635,1.3435000000000001,-0.188,1.3565899344,5.27,0.63,5.3075229627,6.5135000000000005,-3.178,7.2474385993,1.3435000000000001,-0.188,1.3565899344,5.17,-2.99,5.9723529701
2021-03-09 23:00:00,6.5440000000000005,1.095,6.6349801055,1.014,-0.155,1.0257782411,5.53,1.25,5.6695149704,6.254,-3.665,7.2487751379,1.014,-0.155,1.0257782411,5.24,-3.51,6.3069564768
2021-03-09 23:30:00,6.087,0.8155,6.1413849619,1.437,-0.20450000000000002,1.4514782981,4.65,1.02,4.7605566901,5.727,-3.7145,6.8261291557,1.437,-0.20450000000000002,1.4514782981,4.29,-3.51,5.5429414573999995
2021-03-10 00:00:00,6.0015,0.848,6.0611142746,1.2415,-0.17200000000000001,1.2533579896,4.76,1.02,4.8680591615,5.5715,-3.492,6.5753841143,1.2415,-0.17200000000000001,1.2533579896,4.33,-3.32,5.4563082757
2021-03-10 00:30:00,5.994,0.9165000000000001,6.06366294,1.344,-0.1635,1.3539085087,4.65,1.08,4.7737720934,5.554,-3.4835000000000003,6.5560421178,1.344,-0.1635,1.3539085087,4.21,-3.32,5.3615762608
2021-03-10 01:00:00,5.943,0.6865,5.9825188048,2.193,-0.28350000000000003,2.2112487988,3.75,0.97,3.8734222594,5.473,-3.6535,6.5804096567,2.193,-0.28350000000000003,2.2112487988,3.2800000000000002,-3.37,4.7026907192
2021-03-10 01:30:00,6.0115,0.9005000000000001,6.0785715839,2.1515,-0.2695,2.1683132846,3.86,1.17,4.033422864,5.5315,-3.4595000000000002,6.5242342463,2.1515,-0.2695,2.1683132846,3.38,-3.19,4.6476338066
2021-03-10 02:00:00,5.9625,0.879,6.0269434417,2.1025,-0.291,2.122542638,3.86,1.17,4.033422864,5.4825,-3.451,6.4782101888,2.1025,-0.291,2.122542638,3.38,-3.16,4.6270941205
2021-03-10 02:30:00,5.848,0.766,5.8979538825,2.138,-0.28400000000000003,2.1567800073,3.71,1.05,3.8557230191,5.398,-3.444,6.4030883174,2.138,-0.28400000000000003,2.1567800073,3.26,-3.16,4.540176208
2021-03-10 03:00:00,5.915,0.908,5.9842868414,1.8050000000000002,-0.252,1.8225062414000002,4.11,1.16,4.2705620239,5.465,-3.292,6.3799286046,1.8050000000000002,-0.252,1.8225062414000002,3.66,-3.04,4.7578566603
2021-03-10 03:30:00,5.824,0.9490000000000001,5.9008115544,1.514,-0.211,1.5286323953,4.31,1.16,4.4633731639,5.394,-3.291,6.3186958306,1.514,-0.211,1.5286323953,3.88,-3.08,4.9538671763
2021-03-10 04:00:00,5.811,0.761,5.8606178855,1.691,-0.269,1.7122622463,4.12,1.03,4.2467987944,5.331,-3.229,6.2326560951,1.691,-0.269,1.7122622463,3.64,-2.96,4.6916095319
2021-03-10 04:30:00,5.8655,0.799,5.9196698599,2.0555,-0.291,2.0759964475,3.81,1.09,3.962852508,5.3755,-3.251,6.2821175769,2.0555,-0.291,2.0759964475,3.32,-2.96,4.4479208626
2021-03-10 05:00:00,5.9865,1.3675,6.1407034206,1.7865000000000002,-0.2725,1.8071631083000002,4.2,1.6400000000000001,4.5088357699,5.3865,-3.6925,6.5306154764,1.7865000000000002,-0.2725,1.8071631083000002,3.6,-3.42,4.9655211207
2021-03-10 05:30:00,6.1445,1.751,6.3891221032,1.7845,-0.259,1.8031975072000002,4.36,2.01,4.8010103103,5.5045,-3.949,6.7745200014,1.7845,-0.259,1.8031975072000002,3.7199999999999998,-3.69,5.2397041901
2021-03-10 06:00:00,6.3535,1.6665,6.5684232887,1.7835,-0.2535,1.8014256854,4.57,1.92,4.9569446235,5.7335,-3.9435000000000002,6.9587509296,1.7835,-0.2535,1.8014256854,3.95,-3.69,5.4054232027
2021-03-10 06:30:00,7.0115,1.165,7.107626696,1.3915,-0.185,1.4037440116,5.62,1.35,5.7798702408,6.5615,-2.835,7.1477623946,1.3915,-0.185,1.4037440116,5.17,-2.65,5.8095955109
2021-03-10 07:00:00,7.171,1.587,7.3445088331,1.401,-0.123,1.4063889931,5.77,1.71,6.0180561646,6.741,-2.9130000000000003,7.343476697,1.401,-0.123,1.4063889931,5.34,-2.79,6.024923236
2021-03-10 07:30:00,7.6245,1.8885,7.8548986308,1.6844999999999999,-0.2215,1.6990004414,5.94,2.11,6.3036259407,7.2845,-2.9415,7.8559762283,1.6844999999999999,-0.2215,1.6990004414,5.6,-2.7199999999999998,6.2256244667
2021-03-10 08:00:00,7.9885,2.646,8.4153103478,1.6485,-0.214,1.6623321720000002,6.34,2.86,6.9552282493,7.6085,-3.524,8.3849775343,1.6485,-0.214,1.6623321720000002,5.96,-3.31,6.8174555371
2021-03-10 08:30:00,8.6125,1.7505000000000002,8.7885952518,1.5325,-0.1995,1.5454308461,7.08,1.9500000000000002,7.3436298926,8.4925,-2.5495,8.8669333199,1.5325,-0.1995,1.5454308461,6.96,-2.35,7.3460261366
2021-03-10 09:00:00,9.263,1.885,9.4528511043,1.7930000000000001,-0.255,1.8110422414,7.47,2.14,7.7704890451,9.173,-2.385,9.4779825912,1.7930000000000001,-0.255,1.8110422414,7.38,-2.13,7.6812303702
2021-03-10 09:30:00,9.3845,1.9165,9.5781946368,1.8645,-0.2235,1.8778478373,7.52,2.14,7.8185676438,9.3045,-2.3535,9.5975352305,1.8645,-0.2235,1.8778478373,7.44,-2.13,7.73889527
2021-03-10 10:00:00,9.3625,1.8815,9.5496831623,2.3125,-0.2585,2.3269031995000002,7.05,2.14,7.3676386991000005,9.2925,-2.3185000000000002,9.5773690803,2.3125,-0.2585,2.3269031995000002,6.98,-2.06,7.2776369791
2021-03-10 10:30:00,9.317,1.834,9.4957909097,1.647,-0.216,1.6611035487999999,7.67,2.05,7.9392317009,9.267,-2.396,9.5717346913,1.647,-0.216,1.6611035487999999,7.62,-2.18,7.925705016
2021-03-10 11:00:00,9.6375,2.0405,9.8511444259,1.7375,-0.1495,1.7439198663000002,7.9,2.19,8.1979326662,9.5975,-2.2295,9.8530541712,1.7375,-0.1495,1.7439198663000002,7.86,-2.08,8.1305596363
2021-03-10 11:30:00,9.7845,2.1675,10.0217012777,1.7045,-0.2325,1.7202838429,8.08,2.4,8.4289026569,9.7445,-2.3125,10.015135371,1.7045,-0.2325,1.7202838429,8.04,-2.08,8.3046974659
2021-03-10 12:00:00,9.9175,2.274,10.1748652202,1.6275,-0.196,1.6392596652,8.29,2.47,8.6501445075,9.8875,-2.186,10.1262654641,1.6275,-0.196,1.6392596652,8.26,-1.99,8.4963345038
2021-03-10 12:30:00,9.8735,2.2695,10.1309739167,1.8335,-0.2005,1.8444301288,8.04,2.47,8.4108560801,9.8735,-2.4105,10.1634891892,1.8335,-0.2005,1.8444301288,8.04,-2.21,8.3382072414
2021-03-10 13:00:00,9.7915,2.1605,10.0270251072,2.1715,-0.23950000000000002,2.1846675949,7.62,2.4,7.9890174615,9.7815,-2.4495,10.0835406728,2.1715,-0.23950000000000002,2.1846675949,7.61,-2.21,7.9244053405
2021-03-10 13:30:00,9.7045,2.028,9.9141365862,2.4545,-0.312,2.47425024,7.25,2.34,7.6182740828,9.6845,-2.5220000000000002,10.0074984012,2.4545,-0.312,2.47425024,7.23,-2.21,7.5602248644
2021-03-10 14:00:00,9.5165,1.935,9.7112304704,2.4165,-0.315,2.4369442443000002,7.1,2.25,7.447986305,9.4965,-2.725,9.8797336629,2.4165,-0.315,2.4369442443000002,7.08,-2.41,7.4789370903
2021-03-10 14:30:00,9.221,0.985,9.2734603035,2.621,-0.34500000000000003,2.6436085187,6.6,1.33,6.7326740601,9.361,-1.995,9.5712248955,2.621,-0.34500000000000003,2.6436085187,6.74,-1.65,6.9390273094
2021-03-10 15:00:00,8.9565,1.237,9.0415187469,2.7565,-0.363,2.7802987699,6.2,1.6,6.4031242374,9.0665,-2.163,9.3209436888,2.7565,-0.363,2.7802987699,6.31,-1.8,6.5617147149
2021-03-10 15:30:00,9.061,1.925,9.2632254642,2.771,-0.34500000000000003,2.7923943131,6.29,2.27,6.6870770894,8.961,-2.635,9.3403825403,2.771,-0.34500000000000003,2.7923943131,6.19,-2.29,6.6000151515
2021-03-10 16:00:00,8.8975,1.7455,9.0670985712,2.7275,-0.3345,2.7479349519,6.17,2.08,6.5111673301,8.8075,-2.8045,9.2432286837,2.7275,-0.3345,2.7479349519,6.08,-2.47,6.5625680949
2021-03-10 16:30:00,8.73,1.6245,8.8798592472,2.69,-0.3155,2.7084387108,6.04,1.94,6.343910466,8.66,-2.9155,9.1376003551,2.69,-0.3155,2.7084387108,5.97,-2.6,6.5115973463
2021-03-10 17:00:00,8.725,1.562,8.8637164327,2.575,-0.338,2.5970885622,6.15,1.9,6.4368082153,8.655,-2.938,9.1400694199,2.575,-0.338,2.5970885622,6.08,-2.6,6.6125940447
2021-03-10 17:30:00,8.7225,1.589,8.8660547737,2.5725,-0.311,2.5912308369,6.15,1.9,6.4368082153,8.6525,-3.031,9.1680269006,2.5725,-0.311,2.5912308369,6.08,-2.7199999999999998,6.6606906549
2021-03-10 18:00:00,8.834,1.6835,8.9929821667,2.564,-0.29650000000000004,2.5810866412999998,6.27,1.98,6.5752034189,8.764,-2.9665,9.2524493109,2.564,-0.29650000000000004,2.5810866412999998,6.2,-2.67,6.7504740574
2021-03-10 18:30:00,8.922,1.4020000000000001,9.0314831562,2.572,-0.298,2.5892060559,6.35,1.7000000000000002,6.5736215285,8.922,-2.848,9.3655319123,2.572,-0.298,2.5892060559,6.35,-2.55,6.8428795108
2021-03-10 19:00:00,8.763,1.3255,8.8626812675,2.563,-0.3045,2.5810248449,6.2,1.63,6.4106863907000005,8.823,-3.0245,9.3270000134,2.563,-0.3045,2.5810248449,6.26,-2.7199999999999998,6.8253937615
2021-03-10 19:30:00,8.467,0.743,8.4995375168,2.5869999999999997,-0.297,2.6039927035,5.88,1.04,5.9712645227,8.527,-2.567,8.9050108366,2.5869999999999997,-0.297,2.6039927035,5.94,-2.27,6.3589700424
2021-03-10 20:00:00,8.212,0.3735,8.2204894167,2.432,-0.24650000000000002,2.4444603188,5.78,0.62,5.8131574897,8.372,-2.3765,8.7027660114,2.432,-0.24650000000000002,2.4444603188,5.94,-2.13,6.3103486433
2021-03-10 20:30:00,7.8495,0.494,7.8650293229,2.5795,-0.306,2.5975866203,5.27,0.8,5.3303752213,7.9095,-2.666,8.3467206884,2.5795,-0.306,2.5975866203,5.33,-2.36,5.8291079935
2021-03-10 21:00:00,7.804,1.343,7.9187161207,2.444,-0.257,2.4574753305,5.36,1.6,5.5937107541,7.654,-3.357,8.3578205891,2.444,-0.257,2.4574753305,5.21,-3.1,6.0625159794
2021-03-10 21:30:00,7.454,1.0935,7.533781139,2.574,-0.3065,2.5921840695,4.88,1.4,5.0768494167,7.224,-3.3665,7.9699120604,2.574,-0.3065,2.5921840695,4.65,-3.06,5.566515966
2021-03-10 22:00:00,7.2875,0.879,7.3403199692,2.4375,-0.251,2.4503892038,4.85,1.13,4.9798995974,7.0375,-3.401,7.816214381,2.4375,-0.251,2.4503892038,4.6,-3.15,5.5751681589
2021-03-10 22:30:00,7.0865,0.877,7.1405609899,2.4565,-0.253,2.4694941284,4.63,1.13,4.7658997052,6.7765,-3.403,7.5829652017,2.4565,-0.253,2.4694941284,4.32,-3.15,5.3464848265
2021-03-10 23:00:00,6.6925,0.917,6.7550311065,2.5725,-0.303,2.5902828514,4.12,1.22,4.2968360453,6.3625,-3.523,7.2727529348,2.5725,-0.303,2.5902828514,3.79,-3.22,4.9731780583
2021-03-10 23:30:00,6.634,0.9685,6.7043231016,2.444,-0.2515,2.4569062355,4.19,1.22,4.3640004583,6.264,-3.3715,7.1136986336,2.444,-0.2515,2.4569062355,3.8200000000000003,-3.12,4.9322205952000004
2021-03-11 00:00:00,6.31,0.884,6.3716211438,2.44,-0.256,2.4533927529,3.87,1.1400000000000001,4.0344144557,5.95,-3.576,6.941921636,2.44,-0.256,2.4533927529,3.51,-3.32,4.8314076624
2021-03-11 00:30:00,5.9575,0.6565000000000001,5.9935630888,1.3375,-0.3135,1.3737497953,4.62,0.97,4.7207308756,5.5375,-3.6835,6.650720149,1.3375,-0.3135,1.3737497953,4.2,-3.37,5.3848769717
2021-03-11 01:00:00,6.2365,0.7905000000000001,6.2863998043,0.40650000000000003,-0.17950000000000002,0.4443675281,5.83,0.97,5.9101438223,5.8365,-3.4995,6.8052356682,0.40650000000000003,-0.17950000000000002,0.4443675281,5.43,-3.32,6.364534547
2021-03-11 01:30:00,6.0105,0.7765000000000001,6.0604506846,0.9005000000000001,-0.0235,0.900806583,5.11,0.8,5.1722432271,5.6305,-3.5835,6.674129344,0.9005000000000001,-0.0235,0.900806583,4.73,-3.56,5.9200084459
2021-03-11 02:00:00,6.025,1.051,6.1159811968,1.605,0.011,1.6050376943,4.42,1.04,4.5407047911,5.555,-3.959,6.8214152491,1.605,0.011,1.6050376943,3.95,-3.9699999999999998,5.6003035632
2021-03-11 02:30:00,5.965,0.6920000000000001,6.0050053289,1.935,0.012,1.9350372089,4.03,0.68,4.0869670906,5.485,-3.568,6.5433820766,1.935,0.012,1.9350372089,3.55,-3.58,5.0417159777
2021-03-11 03:00:00,6.0195,0.863,6.0810483677,0.7095,0.003,0.7095063425,5.31,0.86,5.379191389,5.5495,-3.477,6.5487769278,0.7095,0.003,0.7095063425,4.84,-3.48,5.9612079313
2021-03-11 03:30:00,5.9765,0.911,6.0455333305,0.2265,0.001,0.2265022075,5.75,0.91,5.8215633639,5.5365,-3.479,6.5388281251,0.2265,0.001,0.2265022075,5.31,-3.48,6.3487400325
2021-03-11 04:00:00,5.94,0.99,6.021934905,0.0,0.0,0.0,5.94,0.99,6.021934905,5.5,-3.39,6.4608126424,0.0,0.0,0.0,5.5,-3.39,6.4608126424
2021-03-11 04:30:00,5.98,1.05,6.0714825208,0.0,0.0,0.0,5.98,1.05,6.0714825208,5.55,-3.34,6.4775072366,0.0,0.0,0.0,5.55,-3.34,6.4775072366
2021-03-11 05:00:00,6.018,1.011,6.102331112,0.228,0.001,0.22800219300000002,5.79,1.01,5.8774314118,5.578,-3.339,6.5010003076,0.228,0.001,0.22800219300000002,5.35,-3.34,6.3069881877
2021-03-11 05:30:00,6.13,1.1,6.2279129731,0.0,0.0,0.0,6.13,1.1,6.2279129731,5.69,-3.4,6.6284311869,0.0,0.0,0.0,5.69,-3.4,6.6284311869
2021-03-11 06:00:00,6.5760000000000005,1.4,6.7233753428,1.626,0.01,1.62603075,4.95,1.3900000000000001,5.1414589369,6.096,-3.46,7.0094804372,1.626,0.01,1.62603075,4.47,-3.47,5.6587807874
2021-03-11 06:30:00,7.333,1.3135,7.4497094742,1.9729999999999999,0.0135,1.9730461854999999,5.36,1.3,5.5153966312,6.943,-3.0365,7.5779668282,1.9729999999999999,0.0135,1.9730461854999999,4.97,-3.05,5.8312434352
2021-03-11 07:00:00,7.808,1.8435000000000001,8.0226776235,1.988,0.0135,1.988045837,5.82,1.83,6.1009261592,7.408,-3.0365,8.0061723845,1.988,0.0135,1.988045837,5.42,-3.05,6.2192362875
2021-03-11 07:30:00,8.1265,1.568,8.2763896869,2.0665,0.008,2.0665154851,6.06,1.56,6.2575714139,7.8565000000000005,-2.622,8.2824800785,2.0665,0.008,2.0665154851,5.79,-2.63,6.3593238634
2021-03-11 08:00:00,8.352,1.6755,8.5184038558,2.422,-0.0245,2.422123913,5.93,1.7000000000000002,6.1688653738,8.122,-2.4645,8.4876760217,2.422,-0.0245,2.422123913,5.7,-2.44,6.2002903158
2021-03-11 08:30:00,8.789,1.6705,8.9463451336,2.499,-0.029500000000000002,2.4991741136,6.29,1.7000000000000002,6.5156810849,8.599,-2.4695,8.94657651,2.499,-0.029500000000000002,2.4991741136,6.1,-2.44,6.5699010647
2021-03-11 09:00:00,9.038,1.9565000000000001,9.2473421181,2.778,-0.0635,2.7787256522,6.26,2.02,6.5778415913,8.798,-2.5035,9.1472573075,2.778,-0.0635,2.7787256522,6.02,-2.44,6.4956908793
2021-03-11 09:30:00,9.2205,2.41,9.5302528954,3.6005000000000003,-0.17,3.6045110972,5.62,2.58,6.1839146178,9.0005,-2.71,9.3996329849,3.6005000000000003,-0.17,3.6045110972,5.4,-2.54,5.9675455591
2021-03-11 10:00:00,9.3295,2.205,9.586531972,3.9795,-0.215,3.9853036584,5.35,2.42,5.8718736362,9.2095,-2.505,9.5441036902,3.9795,-0.215,3.9853036584,5.23,-2.29,5.7093782499
2021-03-11 10:30:00,9.254,2.151,9.5007008689,4.304,-0.269,4.3123980568,4.95,2.42,5.5098911059999995,9.144,-2.6189999999999998,9.5116716196,4.304,-0.269,4.3123980568,4.84,-2.35,5.3803438552
2021-03-11 11:00:00,9.736,2.3145,10.0073276278,3.586,-0.17550000000000002,3.590291945,6.15,2.49,6.6349529011,9.616,-2.4155,9.9147413607,3.586,-0.17550000000000002,3.590291945,6.03,-2.24,6.4326122221
2021-03-11 11:30:00,9.982,2.3035,10.2443367892,3.832,-0.1865,3.8365357095,6.15,2.49,6.6349529011,9.862,-2.4265,10.156128507,3.832,-0.1865,3.8365357095,6.03,-2.24,6.4326122221
2021-03-11 12:00:00,10.067,2.3965,10.3483187644,4.697,-0.3735,4.7118267423999995,5.37,2.77,6.0423339861,9.927,-2.2835,10.186250598200001,4.697,-0.3735,4.7118267423999995,5.23,-1.9100000000000001,5.5678541648
2021-03-11 12:30:00,9.999,2.266,10.2525488051,3.219,-0.14400000000000002,3.2222192662999998,6.78,2.41,7.1955889266,9.909,-2.364,10.1870887402,3.219,-0.14400000000000002,3.2222192662999998,6.69,-2.22,7.0487232887
2021-03-11 13:00:00,10.1775,2.3529999999999998,10.4459616719,3.3075,-0.157,3.3112241316,6.87,2.51,7.3141643405,10.0875,-2.307,10.347942078,3.3075,-0.157,3.3112241316,6.78,-2.15,7.112728028
2021-03-11 13:30:00,10.0035,2.367,10.2797228197,3.7635,-0.223,3.7701009602,6.24,2.59,6.756160152,9.9135,-2.373,10.1935573403,3.7635,-0.223,3.7701009602,6.15,-2.15,6.5149827321
2021-03-11 14:00:00,9.873,2.1845,10.1117836829,2.693,-0.0855,2.6943569270000003,7.18,2.27,7.530292159,9.823,-2.5555,10.149970899,2.693,-0.0855,2.6943569270000003,7.13,-2.47,7.5457140153
2021-03-11 14:30:00,9.828,2.1995,10.0711163358,2.7880000000000003,-0.07050000000000001,2.7888912223,7.04,2.27,7.3969250368,9.678,-2.4705,9.9883459216,2.7880000000000003,-0.07050000000000001,2.7888912223,6.89,-2.4,7.2960331688
2021-03-11 15:00:00,9.363,2.0885,9.593101753300001,3.573,-0.18150000000000002,3.5776069166,5.79,2.27,6.2190835338,9.153,-2.5815,9.510076301,3.573,-0.18150000000000002,3.5776069166,5.58,-2.4,6.0742406933
2021-03-11 15:30:00,9.5845,2.008,9.7925841457,2.4545,-0.042,2.4548593137,7.13,2.05,7.418854359,9.4345,-2.622,9.79207201,2.4545,-0.042,2.4548593137,6.98,-2.58,7.4415589765
2021-03-11 16:00:00,9.7335,2.0025,9.9373552065,2.2935,-0.0475,2.2939918265,7.44,2.05,7.7172598764,9.5735,-2.5475,9.9066471876,2.2935,-0.0475,2.2939918265,7.28,-2.5,7.6972982273
2021-03-11 16:30:00,9.256,1.324,9.350214543,2.786,-0.08600000000000001,2.787327035,6.47,1.4100000000000001,6.6218577454,9.226,-2.266,9.5002016821,2.786,-0.08600000000000001,2.787327035,6.44,-2.18,6.7989705103
2021-03-11 17:00:00,8.531,0.5585,8.5492621465,2.171,-0.021500000000000002,2.1711064575,6.36,0.58,6.3863917825,8.611,-2.1415,8.8732938219,2.171,-0.021500000000000002,2.1711064575,6.44,-2.12,6.7799705014
2021-03-11 17:30:00,8.507,0.686,8.5346145197,2.077,-0.004,2.0770038517,6.43,0.6900000000000001,6.4669158028,8.587,-2.484,8.9390617517,2.077,-0.004,2.0770038517,6.51,-2.48,6.9663835668
2021-03-11 18:00:00,8.7015,1.397,8.8129286421,1.9915,0.007,1.9915123022,6.71,1.3900000000000001,6.8524594125,8.6715,-3.333,9.2899839209,1.9915,0.007,1.9915123022,6.68,-3.34,7.4684670448
2021-03-11 18:30:00,8.7665,1.5110000000000001,8.8957654673,1.9165,0.011,1.9165315676999999,6.85,1.5,7.0123106035,8.7465,-3.439,9.3982968271,1.9165,0.011,1.9165315676999999,6.83,-3.45,7.6518886558
2021-03-11 19:00:00,8.9555,1.5925,9.095990133,1.8655,0.0125,1.8655418784000002,7.09,1.58,7.2639176757,8.9455,-3.3475,9.5513206678,1.8655,0.0125,1.8655418784000002,7.08,-3.36,7.8368360963
2021-03-11 19:30:00,8.7355,1.5035,8.8639422663,1.8155000000000001,0.0135,1.8155501921,6.92,1.49,7.0785944933,8.7455,-3.4965,9.4185605323,1.8155000000000001,0.0135,1.8155501921,6.93,-3.51,7.7682044257000005
2021-03-11 20:00:00,8.6675,1.5925,8.8125826237,1.9575,0.0125,1.9575399102,6.71,1.58,6.8935114419,8.6175,-3.3075,9.2304313279,1.9575,0.0125,1.9575399102,6.66,-3.32,7.4416396043
2021-03-11 20:30:00,8.4915,1.6365,8.6477571948,1.9115000000000002,0.006500000000000001,1.9115110515,6.58,1.63,6.7788863392,8.4215,-3.3135,9.0499140604,1.9115000000000002,0.006500000000000001,1.9115110515,6.51,-3.32,7.307701417
2021-03-11 21:00:00,8.1465,1.389,8.264065782,1.7565,-0.011,1.7565344432,6.39,1.4,6.5415670905,8.0965,-3.031,8.6452457021,1.7565,-0.011,1.7565344432,6.34,-3.02,7.0225351548
2021-03-11 21:30:00,7.814,1.3715,7.9334486984,1.9340000000000002,-0.0285,1.9342099808,5.88,1.4,6.0443692806,7.634,-3.1785,8.2692695113,1.9340000000000002,-0.0285,1.9342099808,5.7,-3.15,6.5124880038
2021-03-11 22:00:00,7.442,1.1365,7.528279767,1.722,0.006500000000000001,1.7220122677,5.72,1.13,5.8305488592,7.192,-3.1435,7.8489780386,1.722,0.006500000000000001,1.7220122677,5.47,-3.15,6.3121628623
2021-03-11 22:30:00,7.108,1.046,7.1845514822,1.318,-0.004,1.3180060698,5.79,1.05,5.8844371014,6.828,-3.234,7.5551532082,1.318,-0.004,1.3180060698,5.51,-3.23,6.3869397993
2021-03-11 23:00:00,6.718,0.87,6.7740994974,1.818,-0.1,1.8207481979,4.9,0.97,4.9950875868,6.398,-3.43,7.2594286277,1.818,-0.1,1.8207481979,4.58,-3.33,5.6626230671
2021-03-11 23:30:00,6.475,0.8385,6.5290663383,2.135,-0.1315,2.1390458737,4.34,0.97,4.4470776921,6.135,-3.5315,7.0788217416,2.135,-0.1315,2.1390458737,4.0,-3.4,5.2497618994
2021-03-12 00:00:00,6.2085,0.76,6.2548439029,1.8685,-0.13,1.8730168846000002,4.34,0.89,4.4303160158,5.7785,-3.5700000000000003,6.7923458577,1.8685,-0.13,1.8730168846000002,3.91,-3.44,5.2078498442
2021-03-12 00:30:00,6.042,0.729,6.0858199941,1.982,-0.121,1.9856900564000002,4.06,0.85,4.1480236258,5.582,-3.561,6.6211362317999995,1.982,-0.121,1.9856900564000002,3.6,-3.44,4.9793172223
2021-03-12 01:00:00,5.86,0.9785,5.941133078,1.48,-0.1115,1.4841941416,4.38,1.09,4.5135905884,5.35,-3.7815000000000003,6.5515068687,1.48,-0.1115,1.4841941416,3.87,-3.67,5.3334604152
2021-03-12 01:30:00,5.816,1.313,5.9623673989,1.716,-0.097,1.7187393636000001,4.1,1.4100000000000001,4.335677571,5.276,-4.147,6.7107216452,1.716,-0.097,1.7187393636000001,3.56,-4.05,5.3922258855
2021-03-12 02:00:00,5.6035,0.5275000000000001,5.628274025,1.6335000000000002,-0.10250000000000001,1.6367127115,3.9699999999999998,0.63,4.0196766039,5.1335,-3.6425,6.2944919175,1.6335000000000002,-0.10250000000000001,1.6367127115,3.5,-3.54,4.9781120919
2021-03-12 02:30:00,5.6165,0.5710000000000001,5.6454506685,1.3465,-0.059000000000000004,1.3477919906,4.27,0.63,4.3162252027,5.1365,-3.559,6.2490089814,1.3465,-0.059000000000000004,1.3477919906,3.79,-3.5,5.1588855386
2021-03-12 03:00:00,5.5015,0.521,5.5261146613,1.7615,-0.109,1.7648691878,3.74,0.63,3.792690338,5.0215,-3.669,6.219085403,1.7615,-0.109,1.7648691878,3.26,-3.56,4.8271316535
2021-03-12 03:30:00,5.5115,0.5465,5.538528189,1.1715,-0.0835,1.174472009,4.34,0.63,4.3854874301,5.0615,-3.6435,6.23649537,1.1715,-0.0835,1.174472009,3.89,-3.56,5.2731110361999995
2021-03-12 04:00:00,5.573,0.5345,5.5985729655,1.233,-0.0955,1.2366928681,4.34,0.63,4.3854874301,5.123,-3.5555,6.2359208823,1.233,-0.0955,1.2366928681,3.89,-3.46,5.206121397
2021-03-12 04:30:00,5.4355,0.401,5.4502716675,1.1855,-0.069,1.1875063158,4.25,0.47000000000000003,4.27590926,4.9855,-3.749,6.2378050026,1.1855,-0.069,1.1875063158,3.8,-3.68,5.289839317
2021-03-12 05:00:00,5.658,0.589,5.6885749534,1.518,-0.101,1.5213563028000001,4.14,0.6900000000000001,4.1971061459,5.208,-3.551,6.3034010661,1.518,-0.101,1.5213563028000001,3.69,-3.45,5.0515938079
2021-03-12 05:30:00,5.6815,0.41950000000000004,5.6969660785,2.0815,-0.1105,2.0844309775,3.6,0.53,3.6388047488,5.2415,-3.6905,6.4103909787,2.0815,-0.1105,2.0844309775,3.16,-3.58,4.7751439769
2021-03-12 06:00:00,5.83,0.437,5.8463551893,1.3900000000000001,-0.093,1.3931076771,4.44,0.53,4.4715209940000005,5.41,-3.6029999999999998,6.4999776153,1.3900000000000001,-0.093,1.3931076771,4.02,-3.51,5.3367124712
