Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-12 06:30:00,6.5675,0.67,6.6015874038,1.1575,-0.06,1.1590540324,5.41,0.73,5.4590292177,6.1675,-3.26,6.9760774257,1.1575,-0.06,1.1590540324,5.01,-3.2,5.9447539899
2021-03-12 07:00:00,7.115,1.4075,7.2528808931,1.065,-0.0625,1.0668323439,6.05,1.47,6.2260260199,6.745,-3.1425,7.441124327,1.065,-0.0625,1.0668323439,5.68,-3.08,6.4613311322
2021-03-12 07:30:00,7.8475,1.6585,8.0208402615,1.2075,-0.0115,1.2075547607,6.64,1.67,6.8467875679,7.6475,-2.8815,8.1723496315,1.2075,-0.0115,1.2075547607,6.44,-2.87,7.0505673531
2021-03-12 08:00:00,8.268,1.7115,8.4432846837,1.928,-0.0685,1.929216486,6.34,1.78,6.5851347746,8.188,-2.6985,8.6212090944,1.928,-0.0685,1.929216486,6.26,-2.63,6.790029455
2021-03-12 08:30:00,8.8205,1.0415,8.8817758641,2.4805,-0.1285,2.4838261815,6.34,1.17,6.4470535906,8.9205,-1.8885,9.1182099395,2.4805,-0.1285,2.4838261815,6.44,-1.76,6.6761665647
2021-03-12 09:00:00,9.004,1.069,9.0672364588,2.874,-0.161,2.8785060361,6.13,1.23,6.2521836185,9.074,-1.7810000000000001,9.2471312849,2.874,-0.161,2.8785060361,6.2,-1.62,6.4081510594
2021-03-12 09:30:00,9.06,0.9965,9.1146372528,2.66,-0.1335,2.6633479401,6.4,1.13,6.4989922296,9.16,-1.8235000000000001,9.3397404809,2.66,-0.1335,2.6633479401,6.5,-1.69,6.7161075036
2021-03-12 10:00:00,8.763,0.7020000000000001,8.7910734839,4.093,-0.328,4.1061214059,4.67,1.03,4.7822379698,8.863,-2.178,9.1266890492,4.093,-0.328,4.1061214059,4.77,-1.85,5.1161899887
2021-03-12 10:30:00,8.889,0.6705,8.9142521419,4.559,-0.35950000000000004,4.5731522225,4.33,1.03,4.4508201491,8.989,-2.2095000000000002,9.2565658454,4.559,-0.35950000000000004,4.5731522225,4.43,-1.85,4.8007707714
2021-03-12 11:00:00,9.0055,0.855,9.0459966422,4.0455,-0.275,4.0548360324,4.96,1.13,5.0870915069,9.1055,-2.085,9.3411645553,4.0455,-0.275,4.0548360324,5.06,-1.81,5.3739836248
2021-03-12 11:30:00,8.8035,0.6805,8.829761746500001,4.4535,-0.3695,4.4688021326000005,4.35,1.05,4.4749301671,8.8835,-2.2495,9.1638868664,4.4535,-0.3695,4.4688021326000005,4.43,-1.88,4.8124110381000005
2021-03-12 12:00:00,9.032,1.4215,9.1431770326,4.622,-0.3685,4.6366665019,4.41,1.79,4.7594327393,8.982,-2.5385,9.3338259171,4.622,-0.3685,4.6366665019,4.36,-2.17,4.8701642683
2021-03-12 12:30:00,8.867,1.552,9.0017994312,4.307,-0.328,4.3194713797,4.5600000000000005,1.88,4.9323422428,8.747,-3.008,9.2497606996,4.307,-0.328,4.3194713797,4.44,-2.68,5.1861353627
2021-03-12 13:00:00,8.7735,1.623,8.9223557007,3.4935,-0.217,3.5002330280000002,5.28,1.8399999999999999,5.5914220016,8.6935,-3.017,9.2021318861,3.4935,-0.217,3.5002330280000002,5.2,-2.8,5.9059292241
2021-03-12 13:30:00,8.8595,1.6804999999999999,9.0174730662,3.9695,-0.2495,3.9773333403,4.89,1.9300000000000002,5.25709045,8.7695,-2.8295,9.2146731087,3.9695,-0.2495,3.9773333403,4.8,-2.58,5.4494403382
2021-03-12 14:00:00,9.073,1.611,9.2149145411,3.013,-0.159,3.0171924035,6.06,1.77,6.3132004562,8.353,-2.979,8.8683172023,3.013,-0.159,3.0171924035,5.34,-2.8200000000000003,6.0388740672
2021-03-12 14:30:00,8.7175,1.4745,8.8413209703,4.1475,-0.29550000000000004,4.1580135281,4.57,1.77,4.9007958537,7.8475,-3.1755,8.4656397573,4.1475,-0.29550000000000004,4.1580135281,3.7,-2.88,4.6887524993
2021-03-12 15:00:00,8.488,1.337,8.5926545956,3.5380000000000003,-0.223,3.5450208744,4.95,1.56,5.19,7.628,-3.103,8.2349859138,3.5380000000000003,-0.223,3.5450208744,4.09,-2.88,5.002249494
2021-03-12 15:30:00,8.4975,1.237,8.587064414,2.7875,-0.14300000000000002,2.7911655719,5.71,1.38,5.8743935857,7.6375,-3.053,8.2250966712,2.7875,-0.14300000000000002,2.7911655719,4.85,-2.91,5.656023338
2021-03-12 16:00:00,8.5755,1.111,8.6471683949,2.4455,-0.099,2.4475030643,6.13,1.21,6.2482797633,7.7055,-3.119,8.3128148813,2.4455,-0.099,2.4475030643,5.26,-3.02,6.0653112039
2021-03-12 16:30:00,8.5265,1.0175,8.5869964772,2.8565,-0.1125,2.8587144838,5.67,1.13,5.7815049944,7.6365,-3.1325,8.2540104495,2.8565,-0.1125,2.8587144838,4.78,-3.02,5.6540958605
2021-03-12 17:00:00,8.0455,1.159,8.1285516084,2.6955,-0.101,2.6973915641,5.35,1.26,5.4963715304,7.1555,-3.531,7.9792945334,2.6955,-0.101,2.6973915641,4.46,-3.43,5.6264109342
2021-03-12 17:30:00,8.023,1.059,8.0925898203,2.403,-0.081,2.404364781,5.62,1.1400000000000001,5.7344572542000005,7.413,-3.291,8.1106873938,2.403,-0.081,2.404364781,5.01,-3.21,5.9501428554
2021-03-12 18:00:00,8.1685,1.0625,8.2373113635,2.4485,-0.0775,2.4497262092,5.72,1.1400000000000001,5.8324951779,7.2985,-3.4675000000000002,8.0803253957,2.4485,-0.0775,2.4497262092,4.85,-3.39,5.9173135797
2021-03-12 18:30:00,8.301,1.2435,8.393622177,2.251,-0.0765,2.2522995471,6.05,1.32,6.1923258958,7.501,-3.6965,8.3623628987,2.251,-0.0765,2.2522995471,5.25,-3.62,6.3770604513
2021-03-12 19:00:00,8.313,1.242,8.4052681694,2.393,-0.078,2.3942708702,5.92,1.32,6.0653771523,7.493,-3.698,8.3558514228,2.393,-0.078,2.3942708702,5.1,-3.62,6.2541506218
2021-03-12 19:30:00,8.107,0.459,8.1199833744,2.377,-0.081,2.3783797006,5.73,0.54,5.7553887792000005,7.477,-3.211,8.1373244989,2.377,-0.081,2.3783797006,5.1,-3.13,5.9838866968
2021-03-12 20:00:00,7.8035,0.28850000000000003,7.8088311865,2.4135,-0.0815,2.4148756697,5.39,0.37,5.4026845179,7.1635,-3.0615,7.7902833389,2.4135,-0.0815,2.4148756697,4.75,-2.98,5.6073969005
2021-03-12 20:30:00,7.445,0.29350000000000004,7.4507829958,2.275,-0.0765,2.2762858454,5.17,0.37,5.1832229356,6.785,-3.4365,7.6056398317,2.275,-0.0765,2.2762858454,4.51,-3.36,5.624028805
2021-03-12 21:00:00,7.13,0.59,7.1543692944,2.38,-0.08,2.3813441582,4.75,0.67,4.7970199082,6.33,-4.06,7.5201396264,2.38,-0.08,2.3813441582,3.95,-3.98,5.6073969005
2021-03-12 21:30:00,6.5415,-0.16,6.5434564452,2.3015,-0.08,2.3028899778,4.24,-0.08,4.2407546498,5.7715,-3.8200000000000003,6.9211713062,2.3015,-0.08,2.3028899778,3.47,-3.74,5.1018134031
2021-03-12 22:00:00,6.25,0.17550000000000002,6.2524635345,2.49,-0.0845,2.4914333726,3.76,0.26,3.7689786415,5.37,-4.1345,6.7772406074,2.49,-0.0845,2.4914333726,2.88,-4.05,4.9695975692
2021-03-12 22:30:00,6.1225,0.17750000000000002,6.1250724486,2.5025,-0.0825,2.5038595208,3.62,0.26,3.6293250061,5.2125,-4.0425,6.5963597916,2.5025,-0.0825,2.5038595208,2.71,-3.96,4.7985101855
2021-03-12 23:00:00,5.8835,0.17250000000000001,5.8860282449,2.4835000000000003,-0.08750000000000001,2.4850409453,3.4,0.26,3.4099266854,5.0135,-4.1075,6.4812605641,2.4835000000000003,-0.08750000000000001,2.4850409453,2.5300000000000002,-4.02,4.7498736825000005
2021-03-12 23:30:00,5.657,0.2225,5.6613739719,2.447,-0.08750000000000001,2.4485639158,3.21,0.31,3.2249341079000002,4.787,-4.2375,6.3931037259,2.447,-0.08750000000000001,2.4485639158,2.34,-4.15,4.7642523023
2021-03-13 00:00:00,5.494,0.024,5.4940524206,2.144,-0.036000000000000004,2.1443022175,3.35,0.06,3.3505372703000003,4.574,-4.006,6.0802559157,2.144,-0.036000000000000004,2.1443022175,2.43,-3.9699999999999998,4.6546535854
2021-03-13 00:30:00,5.3004999999999995,-0.013000000000000001,5.3005159419,2.5305,-0.073,2.531552735,2.77,0.06,2.7706497433,4.3705,-4.043,5.9537483361,2.5305,-0.073,2.531552735,1.8399999999999999,-3.9699999999999998,4.3756713771
2021-03-13 01:00:00,5.283,0.0385,5.283140283,2.573,-0.07150000000000001,2.5739932498,2.71,0.11,2.7122315535,4.353,-3.9515000000000002,5.8790272367,2.573,-0.07150000000000001,2.5739932498,1.78,-3.88,4.2688171664
2021-03-13 01:30:00,5.175,0.0765,5.1755654039,2.305,-0.0335,2.3052434253,2.87,0.11,2.8721072403,4.255,-3.9435000000000002,5.8013978703,2.305,-0.0335,2.3052434253,1.9500000000000002,-3.91,4.3692791167
2021-03-13 02:00:00,5.046,-0.012,5.0460142687,2.556,-0.07200000000000001,2.5570138834,2.49,0.06,2.4907227867,4.136,-4.022,5.7691403172,2.556,-0.07200000000000001,2.5570138834,1.58,-3.95,4.2542801976
2021-03-13 02:30:00,5.0685,-0.049,5.0687368496,2.1885,-0.039,2.1888474707,2.88,-0.01,2.8800173611,4.1585,-3.989,5.7623990881000005,2.1885,-0.039,2.1888474707,1.97,-3.95,4.4140004531
2021-03-13 03:00:00,5.002,-0.078,5.0026081198,2.122,-0.068,2.1230892586,2.88,-0.01,2.8800173611,4.092,-4.018,5.7348747153,2.122,-0.068,2.1230892586,1.97,-3.95,4.4140004531
2021-03-13 03:30:00,5.058,-0.014,5.0580193752,2.098,-0.004,2.0980038132,2.96,-0.01,2.9600168918,4.138,-3.954,5.723387109,2.098,-0.004,2.0980038132,2.04,-3.95,4.4456832996
2021-03-13 04:00:00,5.0185,-0.114,5.0197946422,1.9785,0.016,1.9785646944000002,3.04,-0.13,3.0427783357,4.1085,-3.934,5.6882447424,1.9785,0.016,1.9785646944000002,2.13,-3.95,4.4876942855
2021-03-13 04:30:00,4.993,-0.154,4.9953743603,1.953,0.016,1.9530655391,3.04,-0.17,3.0447495792,4.083,-3.934,5.6698540546,1.953,0.016,1.9530655391,2.13,-3.95,4.4876942855
2021-03-13 05:00:00,5.0065,-0.1545,5.0088833586,1.8765,0.0155,1.8765640144,3.13,-0.17,3.1346132138,4.0965,-3.8845,5.6454098611,1.8765,0.0155,1.8765640144,2.22,-3.9,4.4875828683
2021-03-13 05:30:00,5.12,-0.1545,5.1223305487,1.9,0.0155,1.9000632226,3.22,-0.17,3.2244844549,4.21,-3.8345000000000002,5.6945140486,1.9,0.0155,1.9000632226,2.31,-3.85,4.489832959
2021-03-13 06:00:00,5.194,-0.1555,5.1963271885,1.794,0.0145,1.7940585971,3.4,-0.17,3.4042473471,4.274,-3.8355,5.7426593361,1.794,0.0145,1.7940585971,2.48,-3.85,4.579617888
2021-03-13 06:30:00,5.58,-0.044,5.580173474,1.98,0.016,1.9800646454000002,3.6,-0.06,3.6004999653,4.64,-3.634,5.8936878099,1.98,0.016,1.9800646454000002,2.66,-3.65,4.5164255778
2021-03-13 07:00:00,5.6725,0.53,5.6972060038,2.3025,-0.05,2.3030428242,3.37,0.58,3.4195467536,4.6825,-3.98,6.1454215681,2.3025,-0.05,2.3030428242,2.38,-3.93,4.5944858254
2021-03-13 07:30:00,5.9245,0.98,6.0050062656,2.5945,-0.1,2.5964264384,3.33,1.08,3.500757061,4.8845,-4.39,6.5673769688,2.5945,-0.1,2.5964264384,2.29,-4.29,4.8629414966999995
2021-03-13 08:00:00,6.0695,0.9225000000000001,6.1392048752,3.0995,-0.1575,3.1034990736,2.9699999999999998,1.08,3.1602689759,5.0095,-4.3675,6.6460624809,3.0995,-0.1575,3.1034990736,1.9100000000000001,-4.21,4.6230076790000005
2021-03-13 08:30:00,6.2625,0.3255,6.2709533964,3.2925,-0.17450000000000002,3.2971209411,2.9699999999999998,0.5,3.0117934856,5.3425,-3.7645,6.5355769829,3.2925,-0.17450000000000002,3.2971209411,2.05,-3.59,4.1340778899
2021-03-13 09:00:00,6.8805,0.47050000000000003,6.8965680233,3.5905,-0.2195,3.5972031497,3.29,0.6900000000000001,3.3615770109,5.9905,-3.5495,6.9631200263,3.5905,-0.2195,3.5972031497,2.4,-3.33,4.1047411611
2021-03-13 09:30:00,7.4395,1.075,7.5167669413,3.6195,-0.23500000000000001,3.6271207934,3.8200000000000003,1.31,4.0383783874,6.4995,-3.885,7.5721017723,3.6195,-0.23500000000000001,3.6271207934,2.88,-3.65,4.6493978105
2021-03-13 10:00:00,7.2585,0.6405000000000001,7.286704502,3.8585000000000003,-0.23950000000000002,3.865925827,3.4,0.88,3.5120364463,6.3785,-3.6295,7.3388372717,3.8585000000000003,-0.23950000000000002,3.865925827,2.52,-3.39,4.2240383521
2021-03-13 10:30:00,7.1355,0.6415000000000001,7.164278226,3.8155,-0.23850000000000002,3.8229468346,3.32,0.88,3.4346469979,6.2555,-3.7285,7.282375471,3.8155,-0.23850000000000002,3.8229468346,2.44,-3.49,4.2583682321
2021-03-13 11:00:00,7.1295,1.3115,7.2491242575,5.6495,-0.5185000000000001,5.6732435608,1.48,1.83,2.3535717537,6.1695,-4.3485,7.5479919515,5.6495,-0.5185000000000001,5.6732435608,0.52,-3.83,3.8651390661000002
2021-03-13 11:30:00,7.4565,0.605,7.4810037595,4.9265,-0.395,4.9423099104,2.5300000000000002,1.0,2.72045952,6.5765,-3.5949999999999998,7.4949567877,4.9265,-0.395,4.9423099104,1.65,-3.2,3.6003472055
2021-03-13 12:00:00,6.862,0.4,6.8736485217,4.902,-0.39,4.9174896034,1.96,0.79,2.1132202914000002,6.002,-3.8200000000000003,7.1145206444,4.902,-0.39,4.9174896034,1.1,-3.43,3.60206885
2021-03-13 12:30:00,6.6045,0.2185,6.6081133843,4.5145,-0.3415,4.5273979834,2.09,0.56,2.1637236422,5.7245,-3.9615,6.9615646589,4.5145,-0.3415,4.5273979834,1.21,-3.62,3.8168704458000002
2021-03-13 13:00:00,6.553,0.1855,6.5556250083,4.303,-0.29450000000000004,4.3130661078,2.25,0.48,2.3006303484,5.693,-4.0245,6.9718612472,4.303,-0.29450000000000004,4.3130661078,1.3900000000000001,-3.73,3.9805778475
2021-03-13 13:30:00,6.5395,0.123,6.5406566375,3.4895,-0.267,3.49969988,3.05,0.39,3.0748333288,5.6995000000000005,-4.147,7.0485395118,3.4895,-0.267,3.49969988,2.21,-3.88,4.465254752
2021-03-13 14:00:00,6.552,0.163,6.5540272351999995,2.622,-0.167,2.6273128858,3.93,0.33,3.9438306252,5.7219999999999995,-4.107,7.0433467187,2.622,-0.167,2.6273128858,3.1,-3.94,5.0133421986
2021-03-13 14:30:00,6.6625,0.1975,6.6654266555,1.0925,-0.0325,1.0929833027,5.57,0.23,5.574746631,5.8425,-4.0925,7.1332574957,1.0925,-0.0325,1.0929833027,4.75,-4.06,6.2486878623
2021-03-13 15:00:00,6.473,0.1895,6.475773255,1.893,-0.12050000000000001,1.8968313710000002,4.58,0.31,4.5904792778,5.6530000000000005,-4.2205,7.0547168086,1.893,-0.12050000000000001,1.8968313710000002,3.76,-4.1,5.5630567137
2021-03-13 15:30:00,6.379,0.18,6.3815390777,1.799,-0.13,1.803690938,4.58,0.31,4.5904792778,5.559,-4.23,6.9853690668,1.799,-0.13,1.803690938,3.76,-4.1,5.5630567137
2021-03-13 16:00:00,6.274,0.1675,6.2762355158,2.314,-0.14250000000000002,2.3183835425,3.96,0.31,3.9721153055,5.444,-4.3125,6.9451272307,2.314,-0.14250000000000002,2.3183835425,3.13,-4.17,5.2140003836
2021-03-13 16:30:00,6.3395,0.165,6.3416468878,3.0195,-0.145,3.0229795319,3.32,0.31,3.3344414825,5.4795,-4.315,6.9745354863,3.0195,-0.145,3.0229795319,2.46,-4.17,4.8415390115
2021-03-13 17:00:00,6.303,0.176,6.3054567638,2.463,-0.134,2.4666424548,3.84,0.31,3.8524926995,5.423,-4.174,6.8433328868,2.463,-0.134,2.4666424548,2.96,-4.04,5.0083130893
2021-03-13 17:30:00,6.367,0.08650000000000001,6.3675875534,1.717,-0.07350000000000001,1.7185724454,4.65,0.16,4.6527518739,5.517,-4.1135,6.8817273449,1.717,-0.07350000000000001,1.7185724454,3.8,-4.04,5.5463140914
2021-03-13 18:00:00,6.401,0.0805,6.4015061704,0.421,-0.0195,0.4214513614,5.98,0.1,5.980836062,5.541,-4.0595,6.8689315945,0.421,-0.0195,0.4214513614,5.12,-4.04,6.5219628947
2021-03-13 18:30:00,6.395,0.0205,6.3950328576,1.405,-0.0395,1.4055551394,4.99,0.06,4.9903607084,5.525,-4.0795,6.8678923441,1.405,-0.0395,1.4055551394,4.12,-4.04,5.7702686246
2021-03-13 19:00:00,6.7165,0.7555000000000001,6.7588573369,2.0665,-0.0545,2.0672185419,4.65,0.81,4.7200211864,5.7265,-4.9145,7.5461985463,2.0665,-0.0545,2.0672185419,3.66,-4.86,6.0840118343
2021-03-13 19:30:00,6.641,-0.024,6.6410433668,1.7109999999999999,-0.044,1.7115656575,4.93,0.02,4.9300405678,5.781,-4.214,7.1538630823,1.7109999999999999,-0.044,1.7115656575,4.07,-4.17,5.8269889308
2021-03-13 20:00:00,6.5755,0.028,6.575559615,1.4655,-0.032,1.4658493272,5.11,0.06,5.1103522383,5.7255,-4.202,7.1019824169,1.4655,-0.032,1.4658493272,4.26,-4.17,5.9612498689
2021-03-13 20:30:00,6.564,0.082,6.5645121677,2.064,-0.048,2.0645580641,4.5,0.13,4.5018773862,5.704,-4.128,7.041022653,2.064,-0.048,2.0645580641,3.64,-4.08,5.4677234751
2021-03-13 21:00:00,6.356,0.013000000000000001,6.3560132945,1.896,-0.047,1.8965824527000001,4.46,0.06,4.4604035692,5.496,-4.127,6.873001164,1.896,-0.047,1.8965824527000001,3.6,-4.08,5.4411763434000004
2021-03-13 21:30:00,6.1415,0.005,6.1415020353,2.2815,-0.055,2.2821628448,3.86,0.06,3.8604662931,5.2815,-4.135,6.707642451,2.2815,-0.055,2.2821628448,3.0,-4.08,5.064227483
2021-03-13 22:00:00,6.093,-0.0025,6.0930005129,2.3529999999999998,-0.0625,2.353829911,3.74,0.06,3.7404812525,5.253,-4.1425,6.6898666093,2.3529999999999998,-0.0625,2.353829911,2.9,-4.08,5.0056368226
2021-03-13 22:30:00,5.8915,0.0375,5.8916193445000005,2.5315,-0.07250000000000001,2.5325379563,3.36,0.11,3.361800113,5.0515,-4.2125,6.5774469590999995,2.5315,-0.07250000000000001,2.5325379563,2.52,-4.14,4.8466483264
2021-03-13 23:00:00,5.713,0.083,5.7136028913,2.463,-0.067,2.4639111185,3.25,0.15,3.2534596970000003,4.8629999999999995,-4.207,6.4302113496,2.463,-0.067,2.4639111185,2.4,-4.14,4.7853526516
2021-03-13 23:30:00,5.4675,0.089,5.4682243233,2.3275,-0.061,2.3282992183,3.14,0.15,3.1435807609,4.6475,-4.261,6.3051865357,2.3275,-0.061,2.3282992183,2.32,-4.2,4.7981663164
2021-03-14 00:00:00,5.3395,-0.008,5.3395059931,2.3295,-0.058,2.3302219315,3.01,0.05,3.0104152537,4.4395,-4.098,6.0417517534,2.3295,-0.058,2.3302219315,2.11,-4.04,4.5578174601
2021-03-14 00:30:00,5.226,0.4645,5.246602353,2.2560000000000002,-0.0555,2.2566825763000002,2.9699999999999998,0.52,3.01517827,4.256,-4.5255,6.212381689,2.2560000000000002,-0.0555,2.2566825763000002,2.0,-4.47,4.897029712
2021-03-14 01:00:00,5.037,-0.07150000000000001,5.0375074442,2.067,-0.051500000000000004,2.0676414704,2.9699999999999998,-0.02,2.9700673393,4.187,-4.1115,5.8681684749,2.067,-0.051500000000000004,2.0676414704,2.12,-4.06,4.5801746692
2021-03-14 01:30:00,4.918,-0.07100000000000001,4.9185124784,1.948,-0.051000000000000004,1.9486674934,2.9699999999999998,-0.02,2.9700673393,4.068,-4.111,5.7835062894,1.948,-0.051000000000000004,1.9486674934,2.12,-4.06,4.5801746692
2021-03-14 02:00:00,4.803,-0.0635,4.8034197453,1.833,-0.043500000000000004,1.8335160894,2.9699999999999998,-0.02,2.9700673393,3.9530000000000003,-4.1435,5.7266745368,1.833,-0.043500000000000004,1.8335160894,2.12,-4.1,4.6156689656
2021-03-14 02:30:00,4.745,-0.076,4.7456086016,2.265,-0.056,2.265692168,2.48,-0.02,2.4800806439,3.9050000000000002,-4.206,5.7392909841,2.265,-0.056,2.265692168,1.6400000000000001,-4.15,4.4622976145
2021-03-14 03:00:00,4.7620000000000005,-0.073,4.7625595009,2.142,-0.053,2.1426555953,2.62,-0.02,2.6200763348000002,3.922,-4.243,5.7779869332,2.142,-0.053,2.1426555953,1.78,-4.19,4.5524169405
2021-03-14 03:30:00,4.674,-0.182,4.6775420896,1.854,-0.042,1.8544756671,2.8200000000000003,-0.14,2.8234730387,3.784,-4.032,5.5295280088,1.854,-0.042,1.8544756671,1.9300000000000002,-3.99,4.4322680424
2021-03-14 04:00:00,4.658,-0.181,4.6615153116,1.838,-0.041,1.8384572337,2.8200000000000003,-0.14,2.8234730387,3.768,-4.031,5.5178605455,1.838,-0.041,1.8384572337,1.9300000000000002,-3.99,4.4322680424
2021-03-14 04:30:00,4.584,-0.1545,4.5866029096,1.6139999999999999,-0.044500000000000005,1.6146133437999999,2.9699999999999998,-0.11,2.9720363389,3.734,-4.0345,5.497267162,1.6139999999999999,-0.044500000000000005,1.6146133437999999,2.12,-3.99,4.5182408081
2021-03-14 05:00:00,4.562,-0.179,4.5655103767,1.172,-0.039,1.1726487113,3.39,-0.14,3.3928896239,3.692,-4.029,5.464769437,1.172,-0.039,1.1726487113,2.52,-3.99,4.7191630614
2021-03-14 05:30:00,4.654,-0.165,4.6569239848,0.8240000000000001,-0.025,0.8243791603,3.83,-0.14,3.8325578926,3.794,-4.015,5.5240076937,0.8240000000000001,-0.025,0.8243791603,2.9699999999999998,-3.99,4.9740325693
2021-03-14 06:00:00,4.734,-0.14200000000000002,4.7361292212,0.314,-0.002,0.3140063694,4.42,-0.14,4.4222166387,3.864,-3.892,5.484355933,0.314,-0.002,0.3140063694,3.55,-3.89,5.2663649703
2021-03-14 06:30:00,4.8475,-0.11,4.8487479054,0.3275,0.0,0.3275,4.52,-0.11,4.5213382975,3.9975,-3.89,5.5778227159,0.3275,0.0,0.3275,3.67,-3.89,5.3479902767
2021-03-14 07:00:00,4.9275,-0.053,4.9277850247,0.40750000000000003,-0.003,0.4075110428,4.52,-0.05,4.5202765402,4.0775,-3.823,5.5893948911999995,0.40750000000000003,-0.003,0.4075110428,3.67,-3.8200000000000003,5.2972917609
2021-03-14 07:30:00,5.063,-0.073,5.0635262417,0.663,-0.023,0.6633988242000001,4.4,-0.05,4.4002840817,4.183,-3.843,5.6803290398,0.663,-0.023,0.6633988242000001,3.52,-3.8200000000000003,5.1944970883
2021-03-14 08:00:00,5.3165,0.20450000000000002,5.3204316084,1.0265,-0.0655,1.0285876239,4.29,0.27,4.2984881063,4.4065,-4.1155,6.0294761381,1.0265,-0.0655,1.0285876239,3.38,-4.05,5.2751208517
2021-03-14 08:30:00,5.58,-0.036000000000000004,5.5801161278,1.29,-0.08600000000000001,1.2928634885,4.29,0.05,4.2902913654,4.67,-3.806,6.0244946676,1.29,-0.08600000000000001,1.2928634885,3.38,-3.7199999999999998,5.0262112968
2021-03-14 09:00:00,5.9025,0.396,5.9157689483,1.4625,-0.094,1.4655177413,4.44,0.49,4.4669564583,4.9525,-4.124,6.4447367867,1.4625,-0.094,1.4655177413,3.49,-4.03,5.3311349636
2021-03-14 09:30:00,6.2655,0.888,6.3281145889,1.5755,-0.132,1.581020003,4.69,1.02,4.7996354028,5.2555,-4.552,6.9527680998,1.5755,-0.132,1.581020003,3.68,-4.42,5.7514172167
2021-03-14 10:00:00,6.4,0.0415,6.4001345494,2.38,-0.2185,2.3900088389,4.02,0.26,4.0283991858,5.55,-3.8685,6.7651897424000005,2.38,-0.2185,2.3900088389,3.17,-3.65,4.834397584
2021-03-14 10:30:00,6.5515,0.063,6.5518029007,3.3215,-0.28700000000000003,3.3338763099,3.23,0.35000000000000003,3.2489075087,5.6915,-3.9370000000000003,6.9204870674,3.3215,-0.28700000000000003,3.3338763099,2.37,-3.65,4.3519420952
2021-03-14 11:00:00,6.6690000000000005,0.14850000000000002,6.6706531352,4.649,-0.4315,4.6689820357,2.02,0.58,2.101618424,5.779,-3.8015,6.91724246,4.649,-0.4315,4.6689820357,1.13,-3.37,3.5544057169
2021-03-14 11:30:00,6.726,0.1635,6.7279869389,3.276,-0.2565,3.2860262096,3.45,0.42,3.4754711911,5.856,-3.7365,6.9465220254,3.276,-0.2565,3.2860262096,2.58,-3.48,4.3320664815
2021-03-14 12:00:00,6.742,0.1895,6.7446626491,2.632,-0.18050000000000002,2.6381819971000002,4.11,0.37,4.1266208937,5.872,-3.7305,6.9567962634,2.632,-0.18050000000000002,2.6381819971000002,3.24,-3.55,4.8062563394
2021-03-14 12:30:00,6.7365,0.41850000000000004,6.7494869805,4.8165,-0.4015,4.8332054064,1.92,0.8200000000000001,2.0877739341,5.8565000000000005,-4.0515,7.1213232268,4.8165,-0.4015,4.8332054064,1.04,-3.65,3.7952733762
2021-03-14 13:00:00,6.7875,0.32,6.7950390911,4.9575,-0.36,4.9705539178,1.83,0.68,1.9522551063,5.9975000000000005,-4.01,7.2145759577,4.9575,-0.36,4.9705539178,1.04,-3.65,3.7952733762
2021-03-14 13:30:00,6.673,0.2695,6.6784398814,5.373,-0.47050000000000003,5.3935609063,1.3,0.74,1.4958609561,5.843,-4.1205,7.1497670766,5.373,-0.47050000000000003,5.3935609063,0.47000000000000003,-3.65,3.6801358671
2021-03-14 14:00:00,6.5705,0.189,6.5732177242,4.0605,-0.41100000000000003,4.0812475115,2.51,0.6000000000000001,2.5807169546,5.6905,-4.061,6.9909592511,4.0605,-0.41100000000000003,4.0812475115,1.63,-3.65,3.9974241706
2021-03-14 14:30:00,6.501,0.09,6.5016229512,3.911,-0.43,3.9345674476,2.59,0.52,2.6416850683,5.591,-3.92,6.8283000081,3.911,-0.43,3.9345674476,1.6800000000000002,-3.49,3.8733060814
2021-03-14 15:00:00,6.453,0.0195,6.453029463,2.8529999999999998,-0.29050000000000004,2.8677516019000002,3.6,0.31,3.6133225707000003,5.553,-3.8705,6.7687945197,2.8529999999999998,-0.29050000000000004,2.8677516019000002,2.7,-3.58,4.4840160571
2021-03-14 15:30:00,6.551,0.6875,6.5869763359,1.631,-0.24250000000000002,1.6489291222,4.92,0.93,5.0071249235,5.561,-4.4425,7.1176208982,1.631,-0.24250000000000002,1.6489291222,3.93,-4.2,5.7519474963
2021-03-14 16:00:00,6.543,0.898,6.6043359242,2.073,-0.262,2.0894910864,4.47,1.16,4.6180623642,5.503,-4.702,7.2382189108,2.073,-0.262,2.0894910864,3.43,-4.44,5.6105703810000005
2021-03-14 16:30:00,6.5275,0.487,6.5456416989,2.3775,-0.213,2.3870222559,4.15,0.7000000000000001,4.2086221023,5.5475,-4.373,7.0638435182,2.3775,-0.213,2.3870222559,3.17,-4.16,5.2301529614
2021-03-14 17:00:00,6.5395,-0.011,6.5395092515,1.8495,-0.221,1.8626570404,4.69,0.21,4.6946991384,5.6695,-3.9210000000000003,6.8932917572,1.8495,-0.221,1.8626570404,3.8200000000000003,-3.7,5.3181199686
2021-03-14 17:30:00,6.8035,0.3165,6.8108578388000005,2.3535,-0.2235,2.3640885136,4.45,0.54,4.4826443089,5.9535,-4.1935,7.2821428508,2.3535,-0.2235,2.3640885136,3.6,-3.9699999999999998,5.3591883714
2021-03-14 18:00:00,6.6825,0.301,6.68927554,2.4325,-0.23900000000000002,2.4442130124,4.25,0.54,4.2841685308,5.8725000000000005,-4.339,7.3015873103,2.4325,-0.23900000000000002,2.4442130124,3.44,-4.1,5.3519715993
2021-03-14 18:30:00,6.7945,0.2255,6.7982409857,1.6445,-0.21450000000000002,1.6584301312,5.15,0.44,5.1687619407,5.9645,-4.2645,7.3322043411,1.6445,-0.21450000000000002,1.6584301312,4.32,-4.05,5.9215622939
2021-03-14 19:00:00,6.978,0.2735,6.9833578062,2.098,-0.2265,2.1101910459,4.88,0.5,4.9055478797,6.168,-4.3565000000000005,7.5513784338,2.098,-0.2265,2.1101910459,4.07,-4.13,5.7984308222
2021-03-14 19:30:00,6.855,0.1705,6.8571200405,1.775,-0.20950000000000002,1.7873206903,5.08,0.38,5.0941927721999996,5.995,-4.2195,7.33104394,1.775,-0.20950000000000002,1.7873206903,4.22,-4.01,5.8213829972
2021-03-14 20:00:00,6.7025,0.105,6.7033224039,1.8125,-0.195,1.8229594757,4.89,0.30000000000000004,4.8991938112,5.8225,-4.055,7.0953880267,1.8125,-0.195,1.8229594757,4.01,-3.86,5.5659410705
2021-03-14 20:30:00,6.537,0.074,6.5374188331,1.647,-0.186,1.6574694567,4.89,0.26,4.8969071872,5.697,-4.136,7.0400500708,1.647,-0.186,1.6574694567,4.05,-3.95,5.657296174
2021-03-14 21:00:00,6.3405000000000005,0.052500000000000005,6.340717349,1.8205,-0.20750000000000002,1.8322872318,4.52,0.26,4.5274717006,5.5005,-4.2275,6.9373810981,1.8205,-0.20750000000000002,1.8322872318,3.68,-4.02,5.4500275229
2021-03-14 21:30:00,6.146,0.009000000000000001,6.1460065896,1.816,-0.211,1.8282168909,4.33,0.22,4.3355853123,5.316,-4.361,6.8759128121,1.816,-0.211,1.8282168909,3.5,-4.15,5.4288580751
2021-03-14 22:00:00,5.843,-0.10300000000000001,5.8439077679,1.893,-0.203,1.9038534607000002,3.95,0.1,3.95126562,4.933,-4.223,6.4937060297,1.893,-0.203,1.9038534607000002,3.04,-4.02,5.0400396824
2021-03-14 22:30:00,5.663,-0.1375,5.6646690327,0.843,-0.1675,0.8594796391,4.82,0.03,4.8200933601,4.783,-4.1375,6.3242387091,0.843,-0.1675,0.8594796391,3.94,-3.9699999999999998,5.5932548664
2021-03-14 23:00:00,5.478,-0.07100000000000001,5.4784600939,0.718,-0.181,0.7404626932,4.76,0.11,4.7612708388,4.658,-4.271,6.319683932,0.718,-0.181,0.7404626932,3.94,-4.09,5.6790580205
2021-03-14 23:30:00,5.265,-0.1845,5.2682317005,0.9450000000000001,-0.20450000000000002,0.9668739577000001,4.32,0.02,4.320046296,4.355,-4.0845,5.9706921919,0.9450000000000001,-0.20450000000000002,0.9668739577000001,3.41,-3.88,5.1655106234
2021-03-15 00:00:00,5.1255,-0.14850000000000002,5.1276507779,0.6555000000000001,-0.1685,0.6768105348,4.47,0.02,4.4700447425,4.2455,-4.0485,5.8663977448,0.6555000000000001,-0.1685,0.6768105348,3.59,-3.88,5.2860665906
2021-03-15 00:30:00,5.0445,-0.1385,5.0464009452,0.5745,-0.1585,0.5959635056,4.47,0.02,4.4700447425,4.1645,-4.0385,5.8010811492,0.5745,-0.1585,0.5959635056,3.59,-3.88,5.2860665906
2021-03-15 01:00:00,5.043,-0.1295,5.0446624515,1.103,-0.17950000000000002,1.1175102908,3.94,0.05,3.9403172461000002,4.123,-4.0095,5.7511059154,1.103,-0.17950000000000002,1.1175102908,3.02,-3.83,4.8774276007
2021-03-15 01:30:00,5.056,-0.11950000000000001,5.0574120111,1.186,-0.1695,1.1980510215,3.87,0.05,3.8703229839,4.156,-3.9995000000000003,5.7678710327000005,1.186,-0.1695,1.1980510215,2.9699999999999998,-3.83,4.8466276936
2021-03-15 02:00:00,4.969,-0.117,4.9703772493,1.5190000000000001,-0.167,1.5281524793,3.45,0.05,3.4503622998,4.079,-3.997,5.7108887224,1.5190000000000001,-0.167,1.5281524793,2.56,-3.83,4.6067884692
2021-03-15 02:30:00,4.882,-0.097,4.8829635469,1.062,-0.147,1.0721254591,3.8200000000000003,0.05,3.8203272111,3.992,-4.047,5.6845644512,1.062,-0.147,1.0721254591,2.93,-3.9,4.87800164
2021-03-15 03:00:00,4.875,-0.14750000000000002,4.8772308998,0.465,-0.1575,0.49094933550000003,4.41,0.01,4.4100113379,4.015,-4.1375,5.7653387802000005,0.465,-0.1575,0.49094933550000003,3.55,-3.98,5.3331885397
2021-03-15 03:30:00,4.874,-0.28200000000000003,4.8821511652,1.654,-0.212,1.6675311092,3.22,-0.07,3.2207607797,3.934,-4.002,5.6118054136,1.654,-0.212,1.6675311092,2.2800000000000002,-3.79,4.4229515032
2021-03-15 04:00:00,4.896,-0.265,4.9031664259,1.556,-0.195,1.5681712279000002,3.34,-0.07,3.3407334524,3.976,-3.985,5.6292806823,1.556,-0.195,1.5681712279000002,2.42,-3.79,4.4967210276
2021-03-15 04:30:00,4.941,-0.267,4.9482087668,1.231,-0.197,1.2466635472,3.71,-0.07,3.7106603186,4.011,-3.987,5.6554654981,1.231,-0.197,1.2466635472,2.7800000000000002,-3.79,4.7002659499
2021-03-15 05:00:00,5.1205,-0.17550000000000002,5.1235066605,1.2905,-0.1955,1.3052243102,3.83,0.02,3.830052219,4.1905,-3.8755,5.7078709253,1.2905,-0.1955,1.3052243102,2.9,-3.68,4.6853388351
2021-03-15 05:30:00,5.2745,0.6085,5.3094842028,0.5845,-0.18150000000000002,0.6120314534,4.69,0.79,4.756069806,4.2045,-4.5115,6.1669646099,0.5845,-0.18150000000000002,0.6120314534,3.62,-4.33,5.6438727838
2021-03-15 06:00:00,5.5975,0.1515,5.599549848,0.5175000000000001,-0.1685,0.5442412149,5.08,0.32,5.0900687618,4.6775,-4.0085,6.1601200069,0.5175000000000001,-0.1685,0.5442412149,4.16,-3.84,5.6613779241
2021-03-15 06:30:00,6.556,0.8925000000000001,6.6164712838,0.47600000000000003,-0.1575,0.5013803446,6.08,1.05,6.17,5.616,-3.8575,6.813204991,0.47600000000000003,-0.1575,0.5013803446,5.14,-3.7,6.333214034
2021-03-15 07:00:00,7.2075,0.9510000000000001,7.2699695495,0.5875,-0.179,0.6141638625,6.62,1.13,6.7157501443,6.3775,-3.3689999999999998,7.2126740707,0.5875,-0.179,0.6141638625,5.79,-3.19,6.6106126796
2021-03-15 07:30:00,7.807,1.3995,7.9314468573,0.747,-0.18050000000000002,0.7684980481,7.06,1.58,7.2346388991,6.967,-3.0905,7.6216979243,0.747,-0.18050000000000002,0.7684980481,6.22,-2.91,6.8670590503
2021-03-15 08:00:00,8.3325,1.7155,8.5072613984,1.0525,-0.20450000000000002,1.0721830534,7.28,1.92,7.528930867,7.4725,-3.0245,8.0613805579,1.0525,-0.20450000000000002,1.0721830534,6.42,-2.8200000000000003,7.0120467768
2021-03-15 08:30:00,8.893,2.0795,9.1328948998,1.2530000000000001,-0.2505,1.2777946823,7.64,2.33,7.9873963217,8.083,-2.9405,8.6012457964,1.2530000000000001,-0.2505,1.2777946823,6.83,-2.69,7.340640299
2021-03-15 09:00:00,9.214,2.457,9.5359658661,1.374,-0.273,1.4008586652,7.84,2.73,8.3017166899,8.404,-2.823,8.8654692487,1.374,-0.273,1.4008586652,7.03,-2.55,7.4781949694
2021-03-15 09:30:00,9.1505,2.2975,9.4345194101,1.7705000000000002,-0.28250000000000003,1.7928961208,7.38,2.58,7.8179792786,8.3305,-2.9025,8.8216629101,1.7705000000000002,-0.28250000000000003,1.7928961208,6.5600000000000005,-2.62,7.0638516406
2021-03-15 10:00:00,9.0555,2.1445,9.3059637061,1.5255,-0.28550000000000003,1.5519859858,7.53,2.43,7.9123827006,8.2455,-3.0655,8.7969063028,1.5255,-0.28550000000000003,1.5519859858,6.72,-2.7800000000000002,7.2723311256
2021-03-15 10:30:00,9.5365,2.431,9.841473124,2.0465,-0.319,2.07121299,7.49,2.75,7.9788846338,8.7065,-2.789,9.1423007635,2.0465,-0.319,2.07121299,6.66,-2.47,7.1032738931
2021-03-15 11:00:00,9.8385,2.2815,10.0995705107,1.6185,-0.2585,1.6390132702,8.22,2.54,8.6034876649,9.0385,-2.6685,9.4241909202,1.6185,-0.2585,1.6390132702,7.42,-2.41,7.8015703547
2021-03-15 11:30:00,9.8785,1.2765,9.9606332379,0.7785000000000001,-0.1935,0.8021873223,9.1,1.47,9.2179661531,9.3485,-1.8235000000000001,9.524683958,0.7785000000000001,-0.1935,0.8021873223,8.57,-1.63,8.7236345636
2021-03-15 12:00:00,10.032,1.4725000000000001,10.1394911238,1.492,-0.2175,1.5077699592,8.54,1.69,8.7056131318,9.472,-1.6475,9.614210329,1.492,-0.2175,1.5077699592,7.98,-1.43,8.1071141598
2021-03-15 12:30:00,9.774000000000001,1.4655,9.8832568645,2.284,-0.2745,2.3004360999999998,7.49,1.74,7.6894538168,9.194,-1.7045,9.3506660859,2.284,-0.2745,2.3004360999999998,6.91,-1.43,7.0564155206
2021-03-15 13:00:00,9.885,1.601,10.0138117618,2.795,-0.289,2.8099014218000002,7.09,1.8900000000000001,7.3375881596,9.345,-1.939,9.5440424349,2.795,-0.289,2.8099014218000002,6.55,-1.65,6.7546280431
2021-03-15 13:30:00,9.7845,1.4405000000000001,9.889968680399999,2.0145,-0.23950000000000002,2.0286868906,7.77,1.6800000000000002,7.9495471569,9.2345,-1.9395,9.4359763936,2.0145,-0.23950000000000002,2.0286868906,7.22,-1.7000000000000002,7.4174389111
2021-03-15 14:00:00,9.600999999999999,1.303,9.6890149138,2.941,-0.307,2.9569798782000003,6.66,1.6099999999999999,6.8518391692,9.031,-2.087,9.2690091164,2.941,-0.307,2.9569798782000003,6.09,-1.78,6.3448010213
2021-03-15 14:30:00,9.5645,1.2395,9.6444813495,4.4045,-0.5205000000000001,4.4351483064,5.16,1.76,5.4518987518,8.9545,-2.2005,9.2209148407,4.4045,-0.5205000000000001,4.4351483064,4.55,-1.6800000000000002,4.8502474164
2021-03-15 15:00:00,9.6045,1.415,9.708174146,3.1445,-0.405,3.1704739788,6.46,1.82,6.7114826976,9.0245,-2.015,9.2467197021,3.1445,-0.405,3.1704739788,5.88,-1.6099999999999999,6.0964333835
2021-03-15 15:30:00,9.6695,1.4395,9.7760621162,2.8595,-0.3805,2.8847045776,6.8100000000000005,1.82,7.0490070223,9.1195,-2.0805,9.3538099457,2.8595,-0.3805,2.8847045776,6.26,-1.7000000000000002,6.4867249055
2021-03-15 16:00:00,9.5585,1.1855,9.6317356951,2.8585000000000003,-0.3245,2.8768598332,6.7,1.51,6.8680492136,8.9885,-2.3445,9.2892309962,2.8585000000000003,-0.3245,2.8768598332,6.13,-2.02,6.454246664
2021-03-15 16:30:00,9.449,1.044,9.5064997239,2.3689999999999998,-0.306,2.3886810168,7.08,1.35,7.2075585325,8.849,-2.246,9.1295847113,2.3689999999999998,-0.306,2.3886810168,6.48,-1.94,6.7641703113
2021-03-15 17:00:00,8.724,0.807,8.7612456306,1.574,-0.233,1.5911520983,7.15,1.04,7.2252404804,8.144,-2.443,8.5025281534,1.574,-0.233,1.5911520983,6.57,-2.21,6.9317385986
2021-03-15 17:30:00,8.479,0.878,8.5243372176,0.999,-0.202,1.0192178374,7.48,1.08,7.5575657457,7.859,-3.002,8.4128404835,0.999,-0.202,1.0192178374,6.86,-2.8,7.4094264285
2021-03-15 18:00:00,8.725999999999999,1.7595,8.9016243602,0.366,-0.09050000000000001,0.3770228773,8.36,1.85,8.5622485365,7.926,-3.6805,8.7388532571,0.366,-0.09050000000000001,0.3770228773,7.5600000000000005,-3.59,8.369091946
2021-03-15 18:30:00,8.7545,1.6275,8.9044947358,0.0945,-0.0825,0.1254452072,8.66,1.71,8.8272136034,7.9545,-3.7825,8.8080290928,0.0945,-0.0825,0.1254452072,7.86,-3.7,8.6873240989
2021-03-15 19:00:00,8.9865,1.766,9.1583807657,0.7065,-0.154,0.723089379,8.28,1.92,8.4996941121,8.1565,-3.594,8.9132108833,0.7065,-0.154,0.723089379,7.45,-3.44,8.2058576639
2021-03-15 19:30:00,8.921,1.7685,9.0946046231,0.641,-0.1515,0.6586601931,8.28,1.92,8.4996941121,8.091,-3.6515,8.8768087312,0.641,-0.1515,0.6586601931,7.45,-3.5,8.2311906794
2021-03-15 20:00:00,8.684,1.588,8.8280009062,0.14400000000000002,-0.14200000000000002,0.2022374842,8.54,1.73,8.7134665891,7.874,-3.872,8.7745233489,0.14400000000000002,-0.14200000000000002,0.2022374842,7.73,-3.73,8.5828783051
2021-03-15 20:30:00,8.3095,0.8280000000000001,8.3506511273,0.1895,-0.14200000000000002,0.2368000211,8.12,0.97,8.1777319594,7.6395,-3.392,8.3586855576,0.1895,-0.14200000000000002,0.2368000211,7.45,-3.25,8.1280378936
2021-03-15 21:00:00,8.0065,0.41650000000000004,8.0173258946,0.1865,-0.14350000000000002,0.23531787010000002,7.82,0.56,7.8400255102,7.4265,-2.9835000000000003,8.00338519,0.1865,-0.14350000000000002,0.23531787010000002,7.24,-2.84,7.7770945732
2021-03-15 21:30:00,7.758,0.792,7.7983221272000005,0.098,-0.078,0.1252517465,7.66,0.87,7.7092476935,7.028,-3.508,7.8548614246,0.098,-0.078,0.1252517465,6.93,-3.43,7.7323864363
2021-03-15 22:00:00,7.398,0.9530000000000001,7.4591295069,0.128,-0.067,0.1444749113,7.27,1.02,7.3412056231000005,6.588,-3.877,7.6441397816,0.128,-0.067,0.1444749113,6.46,-3.81,7.4998466651
2021-03-15 22:30:00,7.195,-0.0755,7.1953961149,0.005,-0.035500000000000004,0.0358503835,7.19,-0.04,7.1901112648,6.585,-2.8155,7.1616524106,0.005,-0.035500000000000004,0.0358503835,6.58,-2.7800000000000002,7.1431645648
2021-03-15 23:00:00,7.061,0.7855000000000001,7.1045570763,0.001,-0.0145,0.0145344419,7.06,0.8,7.1051812081,6.191,-3.5645,7.1438183942,0.001,-0.0145,0.0145344419,6.19,-3.55,7.1357270127
2021-03-15 23:30:00,6.87,0.93,6.9326618265,0.0,0.0,0.0,6.87,0.93,6.9326618265,6.01,-3.58,6.9954628153,0.0,0.0,0.0,6.01,-3.58,6.9954628153
2021-03-16 00:00:00,6.55,0.76,6.5939441915,0.0,0.0,0.0,6.55,0.76,6.5939441915,5.72,-3.65,6.7853445012,0.0,0.0,0.0,5.72,-3.65,6.7853445012
2021-03-16 00:30:00,6.369,0.5715,6.3945893731,0.009000000000000001,-0.0285,0.029887288300000002,6.36,0.6000000000000001,6.388239194,5.509,-3.6785,6.6242315215000005,0.009000000000000001,-0.0285,0.029887288300000002,5.5,-3.65,6.6009469018
2021-03-16 01:00:00,6.2185,0.5545,6.2431732717,0.0485,-0.0455,0.0665018797,6.17,0.6000000000000001,6.1991047741,5.3385,-3.6555,6.4701052928,0.0485,-0.0455,0.0665018797,5.29,-3.61,6.40438912
2021-03-16 01:30:00,6.18,0.601,6.2091546123,0.11,-0.109,0.1548579995,6.07,0.71,6.1113828222,5.32,-3.6790000000000003,6.4681868402,0.11,-0.109,0.1548579995,5.21,-3.5700000000000003,6.3157739035
2021-03-16 02:00:00,6.1075,0.627,6.139599763,0.0375,-0.083,0.091078263,6.07,0.71,6.1113828222,5.2475,-3.653,6.3937989685,0.0375,-0.083,0.091078263,5.21,-3.5700000000000003,6.3157739035
2021-03-16 02:30:00,5.956,0.6395000000000001,5.9902334053,0.126,-0.07050000000000001,0.14438230500000002,5.83,0.71,5.8730741524,5.086,-3.6405000000000003,6.2546491708,0.126,-0.07050000000000001,0.14438230500000002,4.96,-3.5700000000000003,6.1111782825
2021-03-16 03:00:00,5.9845,0.8250000000000001,6.0410980169,0.0745,-0.085,0.1130276515,5.91,0.91,5.9796488191,4.9345,-3.885,6.2803276387,0.0745,-0.085,0.1130276515,4.86,-3.8,6.1692463073
2021-03-16 03:30:00,6.148,1.37,6.2987938528,0.11800000000000001,-0.11,0.1613195586,6.03,1.48,6.2089693187,4.978,-4.09,6.4427155765,0.11800000000000001,-0.11,0.1613195586,4.86,-3.98,6.2817195098
2021-03-16 04:00:00,6.035,1.3745,6.1895456416,0.405,-0.10550000000000001,0.41851553140000003,5.63,1.48,5.821279928,4.915,-4.0855,6.3912858839,0.405,-0.10550000000000001,0.41851553140000003,4.51,-3.98,6.0150228595
2021-03-16 04:30:00,5.9385,1.3155000000000001,6.0824602341,0.3085,-0.1345,0.33654494500000004,5.63,1.45,5.8137251397,4.8185,-4.1645,6.3687520363,0.3085,-0.1345,0.33654494500000004,4.51,-4.03,6.0482228795
2021-03-16 05:00:00,6.1445,1.419,6.3062224231,0.3845,-0.121,0.4030896302,5.76,1.54,5.9623149866,5.0245,-4.061,6.460442806,0.3845,-0.121,0.4030896302,4.64,-3.94,6.0871339726
2021-03-16 05:30:00,6.109,0.92,6.1778864509,0.399,-0.13,0.4196438967,5.71,1.05,5.8057385404,5.089,-3.68,6.280152944,0.399,-0.13,0.4196438967,4.69,-3.55,5.8820574632
2021-03-16 06:00:00,6.281,0.615,6.3110368403,0.531,-0.135,0.5478923252,5.75,0.75,5.7987067524,5.361,-3.365,6.3295770791,0.531,-0.135,0.5478923252,4.83,-3.23,5.8104905129
2021-03-16 06:30:00,7.0645,1.0595,7.1435075768,0.3245,-0.1605,0.36202278930000004,6.74,1.22,6.849525531,6.1845,-3.2005,6.9635652147,0.3245,-0.1605,0.36202278930000004,5.86,-3.04,6.6016058652
2021-03-16 07:00:00,7.556,1.933,7.7993349075000005,0.196,-0.147,0.245,7.36,2.08,7.6482677777,6.556,-3.3970000000000002,7.3838164251,0.196,-0.147,0.245,6.36,-3.25,7.1422755478
2021-03-16 07:30:00,8.3155,1.8555000000000001,8.5200012031,1.1255,-0.1645,1.1374579113,7.19,2.02,7.468366622,7.4855,-2.8545,8.0112970548,1.1255,-0.1645,1.1374579113,6.36,-2.69,6.9054833285
2021-03-16 08:00:00,9.01,1.9795,9.2248859207,2.15,-0.2005,2.1593286572,6.86,2.18,7.1980552929,8.13,-2.7305,8.5762771789,2.15,-0.2005,2.1593286572,5.98,-2.5300000000000002,6.4931733382
2021-03-16 08:30:00,9.6645,2.287,9.9314112416,1.6644999999999999,-0.203,1.6768331014,8.0,2.49,8.3785499939,8.7245,-2.6630000000000003,9.1218676405,1.6644999999999999,-0.203,1.6768331014,7.06,-2.46,7.4763092499
2021-03-16 09:00:00,9.803,2.217,10.0505670487,0.593,-0.193,0.6236168696000001,9.21,2.41,9.5200945373,8.903,-2.503,9.2481575462,0.593,-0.193,0.6236168696000001,8.31,-2.31,8.6250913039
2021-03-16 09:30:00,9.929,2.0445,10.1373083829,0.389,-0.1655,0.4227425339,9.54,2.21,9.7926349876,9.059,-2.4755000000000003,9.3911437669,0.389,-0.1655,0.4227425339,8.67,-2.31,8.9724578572
2021-03-16 10:00:00,9.906,1.982,10.1023343837,0.8160000000000001,-0.228,0.8472543892000001,9.09,2.21,9.3547955616,9.056,-2.588,9.4185391649,0.8160000000000001,-0.228,0.8472543892000001,8.24,-2.36,8.5713009514
2021-03-16 10:30:00,9.589,1.9405000000000001,9.7833767816,1.8290000000000002,-0.34950000000000003,1.8620932442,7.76,2.29,8.0908405002,8.739,-2.7095000000000002,9.1493995022,1.8290000000000002,-0.34950000000000003,1.8620932442,6.91,-2.36,7.3018970138
2021-03-16 11:00:00,9.51,1.8820000000000001,9.6944326291,2.89,-0.468,2.9276482029,6.62,2.35,7.0247348704,8.63,-2.648,9.0271149322,2.89,-0.468,2.9276482029,5.74,-2.18,6.1400325732
2021-03-16 11:30:00,9.573,2.512,9.8970941695,3.9530000000000003,-0.728,4.0194767072,5.62,3.24,6.4870640509,8.563,-3.198,9.140687775,3.9530000000000003,-0.728,4.0194767072,4.61,-2.47,5.2300095602
2021-03-16 12:00:00,9.6255,3.0385,10.0936976624,4.0055,-0.6815,4.0630619611,5.62,3.7199999999999998,6.7396439075,8.525500000000001,-3.3715,9.1679421082,4.0055,-0.6815,4.0630619611,4.52,-2.69,5.2598954362
2021-03-16 12:30:00,9.715,2.833,10.1196400134,3.795,-0.637,3.8480896559,5.92,3.47,6.8620186534,8.645,-3.177,9.210285229,3.795,-0.637,3.8480896559,4.85,-2.54,5.4748607288
2021-03-16 13:00:00,9.648,1.9675,9.8465709894,3.698,-0.6125,3.7483810172,5.95,2.58,6.48528334,8.728,-2.5925000000000002,9.104891007,3.698,-0.6125,3.7483810172,5.03,-1.98,5.4056729461
2021-03-16 13:30:00,9.512,1.928,9.7054277598,4.572,-0.652,4.6182559479,4.94,2.58,5.5731499172,8.612,-2.742,9.0379814118,4.572,-0.652,4.6182559479,4.04,-2.09,4.5485931891
2021-03-16 14:00:00,9.3455,1.9045,9.5375830534,5.3255,-0.6655,5.3669209515,4.02,2.5700000000000003,4.7712996133,8.4255,-2.8055,8.8803085814,5.3255,-0.6655,5.3669209515,3.1,-2.14,3.7669085468
2021-03-16 14:30:00,8.815,1.7890000000000001,8.9947065544,5.465,-0.641,5.50246363,3.35,2.43,4.1385263078,7.875,-2.961,8.4132720151,5.465,-0.641,5.50246363,2.41,-2.32,3.3452204711
2021-03-16 15:00:00,9.1705,2.0485,9.3965111877,4.7705,-0.5615,4.8034313256,4.4,2.61,5.1158674729,8.2405,-2.7315,8.6814130474,4.7705,-0.5615,4.8034313256,3.47,-2.17,4.092651952
2021-03-16 15:30:00,9.291,1.952,9.4938393182,3.501,-0.448,3.5295474214,5.79,2.4,6.2677029285,8.381,-2.798,8.8357209666,3.501,-0.448,3.5295474214,4.88,-2.35,5.4163548628000004
2021-03-16 16:00:00,9.17,1.895,9.3637559238,2.98,-0.365,3.0022699745,6.19,2.26,6.5896661523999995,8.26,-2.815,8.7265013035,2.98,-0.365,3.0022699745,5.28,-2.45,5.8207301947
2021-03-16 16:30:00,9.0585,1.758,9.2275124627,3.0385,-0.352,3.0588210556,6.02,2.11,6.3790673299,8.1585,-3.002,8.6932805229,3.0385,-0.352,3.0588210556,5.12,-2.65,5.7651452714
2021-03-16 17:00:00,8.504,1.466,8.6294363663,2.004,-0.254,2.0200326730000002,6.5,1.72,6.7237192089,7.624,-3.294,8.3051677888,2.004,-0.254,2.0200326730000002,5.62,-3.04,6.3895226739
2021-03-16 17:30:00,8.5345,1.53,8.6705588199,1.2845,-0.19,1.2984761261,7.25,1.72,7.451234797,7.6345,-3.23,8.2896616487,1.2845,-0.19,1.2984761261,6.35,-3.04,7.0401775546
2021-03-16 18:00:00,8.5335,1.436,8.6534801236,1.2135,-0.154,1.2232327048,7.32,1.5899999999999999,7.4906942268,7.6235,-3.194,8.265554322,1.2135,-0.154,1.2232327048,6.41,-3.04,7.0943428166
2021-03-16 18:30:00,8.66,1.417,8.7751631894,0.7000000000000001,-0.14300000000000002,0.7144571366,7.96,1.56,8.1114240427,7.75,-3.283,8.4166851551,0.7000000000000001,-0.14300000000000002,0.7144571366,7.05,-3.14,7.7176486056
2021-03-16 19:00:00,8.8895,1.455,9.0077874781,0.6895,-0.135,0.7025918089000001,8.2,1.5899999999999999,8.3527300926,7.9895,-3.485,8.7164978776,0.6895,-0.135,0.7025918089000001,7.3,-3.35,8.0319673804
2021-03-16 19:30:00,8.786,1.4545,8.905580624,0.996,-0.1355,1.0051747361,7.79,1.5899999999999999,7.9506100395,7.966,-3.4155,8.6673407831,0.996,-0.1355,1.0051747361,6.97,-3.2800000000000002,7.7032006335
2021-03-16 20:00:00,8.626,1.472,8.7506948296,0.586,-0.11800000000000001,0.5977624946,8.04,1.5899999999999999,8.1957122936,7.696,-3.438,8.4290129909,0.586,-0.11800000000000001,0.5977624946,7.11,-3.32,7.8469420796
2021-03-16 20:30:00,8.374,1.3014999999999999,8.4745370523,0.534,-0.1685,0.5599537927,7.84,1.47,7.9766220921,7.424,-3.4885,8.2027683284,0.534,-0.1685,0.5599537927,6.89,-3.32,7.6481697157
2021-03-16 21:00:00,8.235,1.3975,8.3527379493,0.5750000000000001,-0.1825,0.6032671465,7.66,1.58,7.8212530965,7.305,-3.4225,8.0670026187,0.5750000000000001,-0.1825,0.6032671465,6.73,-3.24,7.4693038498
2021-03-16 21:30:00,7.969,1.4695,8.103356789,0.859,-0.18050000000000002,0.877759221,7.11,1.65,7.2989451293,7.069,-3.5305,7.9015942221,0.859,-0.18050000000000002,0.877759221,6.21,-3.35,7.055962018
2021-03-16 22:00:00,7.6045,1.3875,7.730043758,0.8545,-0.1825,0.8737714232,6.75,1.57,6.9301803728,6.7345,-3.6625,7.6659895969,0.8545,-0.1825,0.8737714232,5.88,-3.48,6.8326276058
2021-03-16 22:30:00,7.328,1.0685,7.4054896023,0.678,-0.1915,0.7045255496,6.65,1.26,6.768315891,6.398,-3.5915,7.3371163443,0.678,-0.1915,0.7045255496,5.72,-3.4,6.6542016801
2021-03-16 23:00:00,6.9805,0.8645,7.0338282962,0.6905,-0.17550000000000002,0.7124538582000001,6.29,1.04,6.3753980268,6.0205,-3.4255,6.9267936666,0.6905,-0.17550000000000002,0.7124538582000001,5.33,-3.25,6.2427077458
2021-03-16 23:30:00,6.8705,0.9125000000000001,6.9308315879,0.6205,-0.20750000000000002,0.6542755536,6.25,1.12,6.3495590398,5.9505,-3.5075000000000003,6.9073154337,0.6205,-0.20750000000000002,0.6542755536,5.33,-3.3,6.2688834732
2021-03-17 00:00:00,6.4965,0.8685,6.5542966442,0.7265,-0.1915,0.7513151802,5.77,1.06,5.8665577641,5.5665,-3.5615,6.6083435519,0.7265,-0.1915,0.7513151802,4.84,-3.37,5.8976690311
2021-03-17 00:30:00,6.2,0.777,6.2484981396,0.8,-0.14300000000000002,0.8126801339,5.4,0.92,5.4778097813,5.24,-3.563,6.3366054793,0.8,-0.14300000000000002,0.8126801339,4.44,-3.42,5.6044625077
2021-03-17 01:00:00,6.1825,0.7845000000000001,6.2320740127,0.7825000000000001,-0.1355,0.7941451379000001,5.4,0.92,5.4778097813,5.2225,-3.4755000000000003,6.2732452925,0.7825000000000001,-0.1355,0.7941451379000001,4.44,-3.34,5.5560057595
2021-03-17 01:30:00,6.286,0.8675,6.3455773772,0.8260000000000001,-0.12250000000000001,0.8350342807000001,5.46,0.99,5.5490269417,5.326,-3.4625,6.3525728843,0.8260000000000001,-0.12250000000000001,0.8350342807000001,4.5,-3.34,5.6040699496
2021-03-17 02:00:00,6.138,0.8645,6.1985808255,0.778,-0.1255,0.7880572631,5.36,0.99,5.4506605104,5.198,-3.4655,6.2473109615,0.778,-0.1255,0.7880572631,4.42,-3.34,5.540036101
2021-03-17 02:30:00,6.114,0.7515000000000001,6.1600120333,0.384,-0.0485,0.3870507073,5.73,0.8,5.7855768943,5.194,-3.6085000000000003,6.3244690092999996,0.384,-0.0485,0.3870507073,4.8100000000000005,-3.56,5.9841206539
2021-03-17 03:00:00,6.08,0.746,6.1255951548,0.35000000000000003,-0.054,0.3541412148,5.73,0.8,5.7855768943,5.16,-3.7039999999999997,6.3517884096,0.35000000000000003,-0.054,0.3541412148,4.8100000000000005,-3.65,6.0380957263
2021-03-17 03:30:00,6.083,0.8345,6.1399738802,0.653,-0.0655,0.6562768090000001,5.43,0.9,5.5040803046,5.173,-3.5855,6.2941035303,0.653,-0.0655,0.6562768090000001,4.52,-3.52,5.7289440563
2021-03-17 04:00:00,6.0715,0.796,6.1234572139,0.5915,-0.064,0.5949523090000001,5.48,0.86,5.5470712993,5.1115,-3.544,6.2199170613,0.5915,-0.064,0.5949523090000001,4.52,-3.48,5.7044543999
2021-03-17 04:30:00,6.0635,0.7005,6.1038293308,0.2335,-0.0695,0.2436236852,5.83,0.77,5.880629218,5.1435,-3.6395,6.3009167984,0.2335,-0.0695,0.2436236852,4.91,-3.5700000000000003,6.0706671791
2021-03-17 05:00:00,6.232,0.7655000000000001,6.2788386068,0.042,-0.0645,0.0769691497,6.19,0.8300000000000001,6.245398306,5.322,-3.5745,6.4109854352,0.042,-0.0645,0.0769691497,5.28,-3.51,6.3402287025
2021-03-17 05:30:00,6.2025,0.7635000000000001,6.2493150425,0.36250000000000004,-0.0665,0.3685491826,5.84,0.8300000000000001,5.8986862944,5.2625,-3.5065,6.323721096,0.36250000000000004,-0.0665,0.3685491826,4.9,-3.44,5.9869524802
2021-03-17 06:00:00,6.378,0.7145,6.4178964038,0.038,-0.0655,0.0757248308,6.34,0.78,6.3878008735,5.448,-3.5055,6.4783666344,0.038,-0.0655,0.0757248308,5.41,-3.44,6.4110607547
2021-03-17 06:30:00,7.118,1.3035,7.2363689963,0.11800000000000001,-0.0665,0.1354483296,7.0,1.37,7.1328044975000005,6.098,-3.4365,6.9996525807,0.11800000000000001,-0.0665,0.1354483296,5.98,-3.37,6.864204251
2021-03-17 07:00:00,7.854,2.214,8.1600926465,0.114,-0.046,0.1229308749,7.74,2.26,8.0632003572,6.714,-3.666,7.649663522,0.114,-0.046,0.1229308749,6.6,-3.62,7.5275759711
2021-03-17 07:30:00,8.133,1.5035,8.2708041477,0.303,-0.08650000000000001,0.3151051412,7.83,1.5899999999999999,7.9898060052,7.213,-2.9765,7.8030071927,0.303,-0.08650000000000001,0.3151051412,6.91,-2.89,7.4900066756
2021-03-17 08:00:00,8.7735,1.8045,8.9571492396,0.6035,-0.1155,0.6144530088,8.17,1.92,8.3925740986,7.8735,-2.9755000000000003,8.4169829809,0.6035,-0.1155,0.6144530088,7.27,-2.86,7.8123299982
2021-03-17 08:30:00,9.2315,2.022,9.4503479433,1.0615,-0.188,1.0780195963,8.17,2.21,8.4636280637,8.3915,-3.158,8.9660602413,1.0615,-0.188,1.0780195963,7.33,-2.9699999999999998,7.9088431518
