Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-17 09:00:00,9.256,1.891,9.4471909582,1.536,-0.279,1.5611332422,7.72,2.17,8.0191832502,8.416,-3.249,9.0213666925,1.536,-0.279,1.5611332422,6.88,-2.9699999999999998,7.4936840072
2021-03-17 09:30:00,9.5025,2.0845,9.7284452252,2.3925,-0.35550000000000004,2.4187675581,7.11,2.44,7.517027338,8.6525,-3.1055,9.1929258944,2.3925,-0.35550000000000004,2.4187675581,6.26,-2.75,6.8374044783
2021-03-17 10:00:00,9.6815,2.4385,9.9838732214,3.8715,-0.5115000000000001,3.9051433392,5.8100000000000005,2.95,6.5160263965,8.8115,-2.8315,9.255264691,3.8715,-0.5115000000000001,3.9051433392,4.94,-2.32,5.4576551742
2021-03-17 10:30:00,9.6175,2.2205,9.870507915,3.6075,-0.40950000000000003,3.6306675006,6.01,2.63,6.5602591411999995,8.7775,-3.1395,9.3220687886,3.6075,-0.40950000000000003,3.6306675006,5.17,-2.73,5.8465203326
2021-03-17 11:00:00,9.5645,2.1985,9.8139218715,3.6945,-0.4315,3.7196132191,5.87,2.63,6.4322468858,8.7045,-3.1615,9.2608532274,3.6945,-0.4315,3.7196132191,5.01,-2.73,5.7055236394
2021-03-17 11:30:00,9.493500000000001,2.1345,9.7305001156,3.5435,-0.42550000000000004,3.5689553794,5.95,2.56,6.4773528544,8.6435,-3.2555,9.2362531635,3.5435,-0.42550000000000004,3.5689553794,5.1,-2.83,5.8325723313
2021-03-17 12:00:00,9.75,2.347,10.0285048238,2.74,-0.323,2.7589724537,7.01,2.67,7.5012665597,8.87,-2.923,9.3392092278,2.74,-0.323,2.7589724537,6.13,-2.6,6.6585959481
2021-03-17 12:30:00,9.585,2.3205,9.8618935935,1.975,-0.2295,1.9882895287000002,7.61,2.55,8.0258706693,8.715,-2.9095,9.1878406195,1.975,-0.2295,1.9882895287000002,6.74,-2.68,7.2532751223
2021-03-17 13:00:00,9.819,2.2925,10.0830708244,1.839,-0.2575,1.8569402925,7.98,2.55,8.3775235004,8.929,-2.7175000000000002,9.3333727693,1.839,-0.2575,1.8569402925,7.09,-2.46,7.5046452281
2021-03-17 13:30:00,9.6715,2.194,9.9172349095,1.1215,-0.216,1.1421113124,8.55,2.41,8.8831638508,8.7915,-2.746,9.2103739473,1.1215,-0.216,1.1421113124,7.67,-2.5300000000000002,8.0764967653
2021-03-17 14:00:00,9.4485,2.1355,9.6868215891,1.3885,-0.2245,1.4065320828,8.06,2.36,8.3984046104,8.5885,-2.8845,9.0599488133,1.3885,-0.2245,1.4065320828,7.2,-2.66,7.6756498096
2021-03-17 14:30:00,9.0955,1.736,9.2596876972,1.4655,-0.234,1.484064099,7.63,1.97,7.8802157331,8.3655,-2.664,8.7794354175,1.4655,-0.234,1.484064099,6.9,-2.43,7.3153878913
2021-03-17 15:00:00,8.9635,1.1145,9.0325213811,1.2735,-0.1855,1.2869391983,7.69,1.3,7.7991089235,8.3635,-2.3755,8.6943161031,1.2735,-0.1855,1.2869391983,7.09,-2.19,7.4205255879
2021-03-17 15:30:00,9.161,1.054,9.2214335653,1.411,-0.156,1.4195974782,7.75,1.21,7.8438893414,8.541,-2.266,8.8364832937,1.411,-0.156,1.4195974782,7.13,-2.11,7.4356573348
2021-03-17 16:00:00,9.258,0.891,9.3007765805,1.058,-0.139,1.0670918423,8.2,1.03,8.2644358549,8.658,-2.429,8.99227474,1.058,-0.139,1.0670918423,7.6,-2.29,7.9375122047
2021-03-17 16:30:00,9.0865,0.793,9.1210378384,0.7865000000000001,-0.077,0.7902602419,8.3,0.87,8.3454718261,8.4965,-2.517,8.8614785025,0.7865000000000001,-0.077,0.7902602419,7.71,-2.44,8.0868844433
2021-03-17 17:00:00,9.2645,0.877,9.3059168946,0.6045,-0.053,0.6068189598,8.66,0.93,8.7097933385,8.6645,-2.393,8.9888825362,0.6045,-0.053,0.6068189598,8.06,-2.34,8.3928064436
2021-03-17 17:30:00,8.613,0.6565000000000001,8.6379836333,0.383,-0.0335,0.3844622868,8.23,0.6900000000000001,8.2588740153,8.003,-2.6035,8.415831584,0.383,-0.0335,0.3844622868,7.62,-2.5700000000000003,8.0417224523
2021-03-17 18:00:00,8.296,0.443,8.3078195094,0.176,-0.027,0.178058979,8.12,0.47000000000000003,8.1335908429,7.686,-2.757,8.1655155992,0.176,-0.027,0.178058979,7.51,-2.73,7.9908072183000005
2021-03-17 18:30:00,8.4805,0.4645,8.4932114362,0.0205,-0.0055000000000000005,0.021224985300000002,8.46,0.47000000000000003,8.4730454973,7.8805,-2.7355,8.3417768191,0.0205,-0.0055000000000000005,0.021224985300000002,7.86,-2.73,8.320606949
2021-03-17 19:00:00,8.76,0.59,8.7798462401,0.0,0.0,0.0,8.76,0.59,8.7798462401,8.15,-2.7,8.5855984066,0.0,0.0,0.0,8.15,-2.7,8.5855984066
2021-03-17 19:30:00,8.7845,0.5935,8.8045262507,0.0245,-0.036500000000000005,0.043960209300000004,8.76,0.63,8.7826248924,8.1745,-2.6865,8.6046343618,0.0245,-0.036500000000000005,0.043960209300000004,8.15,-2.65,8.5700058343
2021-03-17 20:00:00,8.507,0.42850000000000005,8.5177849967,0.057,-0.07150000000000001,0.091439871,8.45,0.5,8.4647799735,7.907,-2.8415,8.4020694623,0.057,-0.07150000000000001,0.091439871,7.85,-2.77,8.3243858632
2021-03-17 20:30:00,8.329,0.391,8.3381725816,0.099,-0.049,0.11046266340000001,8.23,0.44,8.2417534542,7.699,-2.819,8.1988634578,0.099,-0.049,0.11046266340000001,7.6,-2.77,8.0890605141
2021-03-17 21:00:00,7.945,0.376,7.9538921919,0.455,-0.14400000000000002,0.4772431246,7.49,0.52,7.5080290356,7.305,-2.844,7.8390918479,0.455,-0.14400000000000002,0.4772431246,6.85,-2.7,7.3629138254
2021-03-17 21:30:00,7.6685,0.423,7.6801576318,0.41850000000000004,-0.097,0.4295942853,7.25,0.52,7.268624354,7.0185,-2.997,7.6316021418,0.41850000000000004,-0.097,0.4295942853,6.6,-2.9,7.2090221251
2021-03-17 22:00:00,7.4605,1.184,7.5538676352,0.49050000000000005,-0.066,0.49492044820000003,6.97,1.25,7.0812004632,6.5805,-3.856,7.627038498,0.49050000000000005,-0.066,0.49492044820000003,6.09,-3.79,7.1730188903
2021-03-17 22:30:00,6.953,0.7675000000000001,6.995231608,0.553,-0.0625,0.5565206645,6.4,0.8300000000000001,6.4535958969,6.023,-3.8125,7.1282315654,0.553,-0.0625,0.5565206645,5.47,-3.75,6.6319981906
2021-03-17 23:00:00,6.7665,0.7395,6.8067894414,0.4365,-0.09050000000000001,0.445783019,6.33,0.8300000000000001,6.3841835813,5.8265,-3.6605,6.8809419777,0.4365,-0.09050000000000001,0.445783019,5.39,-3.5700000000000003,6.4650599378999996
2021-03-17 23:30:00,6.473,0.789,6.520908679,0.743,-0.131,0.7544600718000001,5.73,0.92,5.8033869421,5.573,-3.811,6.7514479928,0.743,-0.131,0.7544600718000001,4.83,-3.68,6.0721742399
2021-03-18 00:00:00,6.3335,0.6175,6.3635311345,0.7235,-0.1325,0.7355328001,5.61,0.75,5.6599116601,5.4235,-3.8525,6.652526475,0.7235,-0.1325,0.7355328001,4.7,-3.7199999999999998,5.9940303636
2021-03-18 00:30:00,6.1055,0.5075000000000001,6.1265558432,0.5755,-0.1325,0.5905560939,5.53,0.64,5.5669111723,5.1855,-3.8525,6.4599664473,0.5755,-0.1325,0.5905560939,4.61,-3.7199999999999998,5.9237234912000005
2021-03-18 01:00:00,6.1125,0.532,6.1356075698,0.4625,-0.108,0.4749423649,5.65,0.64,5.6861322531,5.1825,-3.7880000000000003,6.4192873631000005,0.4625,-0.108,0.4749423649,4.72,-3.68,5.9850480366
2021-03-18 01:30:00,6.091,0.5755,6.1181272666,0.371,-0.0645,0.3765650674,5.72,0.64,5.7556928340999995,5.171,-3.7445,6.3843967021,0.371,-0.0645,0.3765650674,4.8,-3.68,6.0483386149
2021-03-18 02:00:00,6.062,0.5740000000000001,6.0891148782,0.232,-0.066,0.2412053067,5.83,0.64,5.8650234441,5.152,-3.786,6.3935045163,0.232,-0.066,0.2412053067,4.92,-3.7199999999999998,6.1680466924
2021-03-18 02:30:00,5.845,0.49250000000000005,5.8657123395,0.215,-0.0675,0.22534695470000002,5.63,0.56,5.657782251,4.945,-3.8375,6.2593475098999996,0.215,-0.0675,0.22534695470000002,4.73,-3.77,6.0486196772
2021-03-18 03:00:00,5.851,0.5405,5.8759119505,0.081,-0.0695,0.106729799,5.77,0.61,5.8021547722,4.9510000000000005,-3.8395,6.2653141382,0.081,-0.0695,0.106729799,4.87,-3.77,6.1587173989
2021-03-18 03:30:00,5.899,0.6910000000000001,5.9393334643,0.179,-0.069,0.1918384737,5.72,0.76,5.7702686246,5.009,-3.719,6.2386730961,0.179,-0.069,0.1918384737,4.83,-3.65,6.0540399734
2021-03-18 04:00:00,5.9295,0.7215,5.9732346765,0.2595,-0.1085,0.2812694438,5.67,0.8300000000000001,5.7304275582,5.0495,-3.6885,6.2531977819,0.2595,-0.1085,0.2812694438,4.79,-3.58,5.9800083612
2021-03-18 04:30:00,6.0395,0.753,6.0862606952,0.1695,-0.147,0.22436410140000002,5.87,0.9,5.9385941097,5.1495,-3.677,6.3275334254,0.1695,-0.147,0.22436410140000002,4.98,-3.5300000000000002,6.1042034697
2021-03-18 05:00:00,6.0675,0.794,6.1192313447,0.2675,-0.146,0.3047494873,5.8,0.9400000000000001,5.8756786842,5.1675,-3.566,6.2784880545,0.2675,-0.146,0.3047494873,4.9,-3.42,5.9754832441
2021-03-18 05:30:00,6.196,0.644,6.2293781391,0.166,-0.146,0.2210701246,6.03,0.79,6.0815294129,5.256,-3.566,6.3515267456,0.166,-0.146,0.2210701246,5.09,-3.42,6.1322508103
2021-03-18 06:00:00,6.6185,1.542,6.7957564884,0.1385,-0.148,0.2026974346,6.48,1.69,6.6967529445,5.5085,-4.148,6.8956128263,0.1385,-0.148,0.2026974346,5.37,-4.0,6.6960361409
2021-03-18 06:30:00,7.2245,1.1785,7.3199906079,0.1545,-0.1515,0.21638507340000002,7.07,1.33,7.1940113984,6.3345,-3.3715,7.1758555239,0.1545,-0.1515,0.21638507340000002,6.18,-3.22,6.968557957
2021-03-18 07:00:00,7.683,1.4195,7.8130320139,0.303,-0.1605,0.3428837266,7.38,1.58,7.5472379054,6.783,-3.0205,7.4251268844,0.303,-0.1605,0.3428837266,6.48,-2.86,7.0830784268
2021-03-18 07:30:00,8.5045,2.18,8.7794601343,0.4645,-0.18,0.4981568528,8.04,2.36,8.3792123735,7.5344999999999995,-3.24,8.2016029074,0.4645,-0.18,0.4981568528,7.07,-3.06,7.7037977647
2021-03-18 08:00:00,8.875,2.062,9.1113922646,0.835,-0.198,0.858154415,8.04,2.26,8.3515986494,8.075,-3.088,8.6453090749,0.835,-0.198,0.858154415,7.24,-2.89,7.7954922872
2021-03-18 08:30:00,9.1255,2.154,9.3762714471,1.4755,-0.226,1.4927076907,7.65,2.38,8.0116727342,8.3055,-2.996,8.829345743,1.4755,-0.226,1.4927076907,6.83,-2.77,7.3703324213
2021-03-18 09:00:00,9.2775,2.128,9.5184237272,1.4075,-0.252,1.4298812014,7.87,2.38,8.222000973,8.4475,-2.942,8.9451450659,1.4075,-0.252,1.4298812014,7.04,-2.69,7.5364248819
2021-03-18 09:30:00,9.309,2.0645,9.5351791409,2.159,-0.3155,2.1819306245,7.15,2.38,7.5357083277,8.419,-2.7955,8.8709853596,2.159,-0.3155,2.1819306245,6.26,-2.48,6.733349835
2021-03-18 10:00:00,9.2585,2.087,9.4908056165,2.1085,-0.293,2.1287604962,7.15,2.38,7.5357083277,8.4085,-2.8529999999999998,8.8793288739,2.1085,-0.293,2.1287604962,6.3,-2.56,6.8002647007
2021-03-18 10:30:00,9.302,2.135,9.54386866,2.262,-0.28500000000000003,2.2798835497,7.04,2.42,7.4443266989,8.442,-2.805,8.8958073833,2.262,-0.28500000000000003,2.2798835497,6.18,-2.52,6.6740392567
2021-03-18 11:00:00,9.4255,2.3475,9.7134343309,2.3855,-0.29250000000000004,2.4033656609,7.04,2.64,7.5187232959,8.5655,-2.6525,8.966802468000001,2.3855,-0.29250000000000004,2.4033656609,6.18,-2.36,6.6152853302
2021-03-18 11:30:00,9.723,2.414,10.0181897067,3.263,-0.466,3.2961075529,6.46,2.88,7.0729060506,8.873,-2.666,9.264862923999999,3.263,-0.466,3.2961075529,5.61,-2.2,6.0259522069
2021-03-18 12:00:00,9.72,2.3265000000000002,9.9945486266,2.5,-0.3435,2.5234881117,7.22,2.67,7.6978763305,8.86,-2.5035,9.2069056827,2.5,-0.3435,2.5234881117,6.36,-2.16,6.7167849452
2021-03-18 12:30:00,9.6645,2.2815,9.930146147,2.8345000000000002,-0.3885,2.8610002621,6.83,2.67,7.3333348485,8.8045,-2.5484999999999998,9.1659190756,2.8345000000000002,-0.3885,2.8610002621,5.97,-2.16,6.3487400325
2021-03-18 13:00:00,9.937,2.431,10.2300405669,2.627,-0.369,2.6527890983,7.31,2.8,7.8279052115,9.067,-2.419,9.384138213,2.627,-0.369,2.6527890983,6.44,-2.05,6.7584095762
2021-03-18 13:30:00,9.903,2.4775,10.2082033311,3.393,-0.4625,3.4243766221,6.51,2.94,7.1430875677,9.033,-2.4125,9.3496120374,3.393,-0.4625,3.4243766221,5.64,-1.9500000000000002,5.9675874522
2021-03-18 14:00:00,9.608,2.423,9.9088139048,2.898,-0.397,2.9250663240000003,6.71,2.8200000000000003,7.2784957237,8.748,-2.537,9.1084506366,2.898,-0.397,2.9250663240000003,5.85,-2.14,6.229133166
2021-03-18 14:30:00,9.901,2.547,10.2233561026,1.671,-0.273,1.6931538619,8.23,2.8200000000000003,8.6997298809,9.031,-2.4130000000000003,9.3478088342,1.671,-0.273,1.6931538619,7.36,-2.14,7.664802672
2021-03-18 15:00:00,9.845,2.4825,10.1531685325,1.195,-0.17750000000000002,1.2081106117,8.65,2.66,9.0497569028,8.995,-2.5175,9.3406547549,1.195,-0.17750000000000002,1.2081106117,7.8,-2.34,8.143439077
2021-03-18 15:30:00,9.7525,2.3215,10.0249996758,1.5525,-0.2585,1.5738737243,8.2,2.58,8.5963015303,8.9025,-2.7585,9.320076636,1.5525,-0.2585,1.5738737243,7.35,-2.5,7.7635365653
2021-03-18 16:00:00,9.602,2.1375,9.8370376766,2.252,-0.28250000000000003,2.2696498078,7.35,2.42,7.7381457727,8.822,-2.6825,9.220818307,2.252,-0.28250000000000003,2.2696498078,6.57,-2.4,6.9946336573
2021-03-18 16:30:00,9.3225,1.1555,9.3938376875,1.0325,-0.1345,1.0412235591,8.29,1.29,8.3897675772,8.7025,-2.1445,8.96283362,1.0325,-0.1345,1.0412235591,7.67,-2.01,7.9289974146
2021-03-18 17:00:00,8.801,0.844,8.84137642,0.851,-0.146,0.8634332632,7.95,0.99,8.0114043713,8.161,-2.366,8.4970510767,0.851,-0.146,0.8634332632,7.31,-2.22,7.6396662231
2021-03-18 17:30:00,8.6135,0.5965,8.6341296319,1.1435,-0.1635,1.1551296464,7.47,0.76,7.5085617797,7.9535,-2.5935,8.365668204,1.1435,-0.1635,1.1551296464,6.8100000000000005,-2.43,7.2305601443
2021-03-18 18:00:00,8.632,0.6425000000000001,8.6558783639,1.282,-0.11750000000000001,1.2873733918,7.35,0.76,7.3891880474,7.952,-2.5475,8.3500934276,1.282,-0.11750000000000001,1.2873733918,6.67,-2.43,7.0988590633
2021-03-18 18:30:00,8.565,0.6485000000000001,8.589515542200001,0.745,-0.1115,0.753297584,7.82,0.76,7.8568441502,7.9350000000000005,-2.7115,8.3854908771,0.745,-0.1115,0.753297584,7.19,-2.6,7.645658899
2021-03-18 19:00:00,8.555,0.5305,8.571432508600001,0.8250000000000001,-0.0495,0.8264836659,7.73,0.58,7.7517288394,7.9350000000000005,-2.8495,8.4311253845,0.8250000000000001,-0.0495,0.8264836659,7.11,-2.8,7.6414723712
2021-03-18 19:30:00,8.611,0.52,8.6266865597,1.131,-0.06,1.1325903937,7.48,0.58,7.5024529322,7.961,-2.73,8.416081095100001,1.131,-0.06,1.1325903937,6.83,-2.67,7.3333348485
2021-03-18 20:00:00,8.4305,0.5005000000000001,8.4453437171,1.4105,-0.17950000000000002,1.4218756978,7.02,0.68,7.0528575769,7.7705,-2.7495000000000003,8.2425979218,1.4105,-0.17950000000000002,1.4218756978,6.36,-2.5700000000000003,6.8596282698
2021-03-18 20:30:00,8.1755,0.5265000000000001,8.1924356879,1.2355,-0.0935,1.239032889,6.94,0.62,6.9676394855,7.4955,-2.6635,7.9546685977,1.2355,-0.0935,1.239032889,6.26,-2.5700000000000003,6.7670155903
2021-03-18 21:00:00,7.9865,0.547,8.0052102565,1.3065,-0.073,1.308537829,6.68,0.62,6.7087107554,7.3365,-2.803,7.8537278569,1.3065,-0.073,1.308537829,6.03,-2.73,6.6191993474
2021-03-18 21:30:00,7.936,1.4815,8.073099668,1.126,-0.0585,1.1275186251,6.8100000000000005,1.54,6.9819553135,7.066,-3.5685000000000002,7.9159679288,1.126,-0.0585,1.1275186251,5.94,-3.51,6.8995434632
2021-03-18 22:00:00,7.3395,1.022,7.4103133706,0.8395,-0.108,0.8464184840000001,6.5,1.13,6.5974919477,6.3695,-3.618,7.3253296342,0.8395,-0.108,0.8464184840000001,5.53,-3.51,6.5498854952
2021-03-18 22:30:00,7.0135,1.4695,7.1657946175,0.7235,-0.1305,0.7351751492,6.29,1.6,6.4903081591,5.9335,-4.2405,7.293028349,0.7235,-0.1305,0.7351751492,5.21,-4.11,6.6359776973999995
2021-03-18 23:00:00,6.671,0.8875000000000001,6.7297769094,0.551,-0.12250000000000001,0.5644530538,6.12,1.01,6.2027816341,5.761,-3.7125,6.8535959357,0.551,-0.12250000000000001,0.5644530538,5.21,-3.59,6.3271004418
2021-03-18 23:30:00,6.6795,0.912,6.741473448,0.3695,-0.098,0.38227509730000003,6.31,1.01,6.3903208057,5.7795000000000005,-3.578,6.7974042288,0.3695,-0.098,0.38227509730000003,5.41,-3.48,6.4326122221
2021-03-19 00:00:00,6.4085,0.7035,6.4469980999,0.5785,-0.0765,0.5835362028000001,5.83,0.78,5.8819469566,5.4385,-3.3865,6.4066890435,0.5785,-0.0765,0.5835362028000001,4.86,-3.31,5.8801105432
2021-03-19 00:30:00,6.1305,0.656,6.1654980537,0.7605000000000001,-0.124,0.7705428281000001,5.37,0.78,5.426352366,5.1505,-3.434,6.190315521,0.7605000000000001,-0.124,0.7705428281000001,4.39,-3.31,5.4980178246
2021-03-19 01:00:00,6.1535,0.6455000000000001,6.1872637329,0.6135,-0.1345,0.6280704578,5.54,0.78,5.5946402923,5.1635,-3.3745,6.1683857289,0.6135,-0.1345,0.6280704578,4.55,-3.24,5.5857049689
2021-03-19 01:30:00,6.1595,0.644,6.1930748623,0.6895,-0.136,0.7027846398,5.47,0.78,5.5253325692,5.1795,-3.446,6.2211041022,0.6895,-0.136,0.7027846398,4.49,-3.31,5.5781896705000005
2021-03-19 02:00:00,6.033,0.5705,6.0599141289,0.513,-0.1395,0.5316288649,5.52,0.71,5.5654739241,5.073,-3.5095,6.1686237728,0.513,-0.1395,0.5316288649,4.5600000000000005,-3.37,5.6701410917
2021-03-19 02:30:00,5.998,0.5665,6.024693042,0.308,-0.0935,0.3218792475,5.69,0.66,5.7281497885,5.038,-3.5635,6.1708975239,0.308,-0.0935,0.3218792475,4.73,-3.47,5.8663276417
2021-03-19 03:00:00,5.9685,0.614,5.9999990208,0.11850000000000001,-0.046,0.1271151053,5.85,0.66,5.8871130446,5.0185,-3.516,6.1276095053,0.11850000000000001,-0.046,0.1271151053,4.9,-3.47,6.0042401684
2021-03-19 03:30:00,6.046,0.638,6.0795690637,0.076,-0.112,0.1353513945,5.97,0.75,6.0169261255,5.086,-3.492,6.1693970532,0.076,-0.112,0.1353513945,5.01,-3.38,6.0435502811
2021-03-19 04:00:00,5.9895,0.5745,6.0169893219,0.11950000000000001,-0.17550000000000002,0.2123216899,5.87,0.75,5.9177191552,5.0295,-3.5955,6.1825149009,0.11950000000000001,-0.17550000000000002,0.2123216899,4.91,-3.42,5.9836861549
2021-03-19 04:30:00,5.934,0.5710000000000001,5.9614089778,0.604,-0.179,0.6299658721,5.33,0.75,5.3825087088,4.964,-3.599,6.1314025312,0.604,-0.179,0.6299658721,4.36,-3.42,5.5412994866
2021-03-19 05:00:00,6.1005,0.6015,6.1300817694,0.2605,-0.2485,0.3600173607,5.84,0.85,5.901533699,5.1405,-3.5285,6.2349861668,0.2605,-0.2485,0.3600173607,4.88,-3.2800000000000002,5.879863944
2021-03-19 05:30:00,6.2885,0.583,6.3154668276,0.40850000000000003,-0.267,0.4880176739,5.88,0.85,5.9411194231,5.3285,-3.507,6.3790251018,0.40850000000000003,-0.267,0.4880176739,4.92,-3.24,5.8910101001
2021-03-19 06:00:00,6.6075,0.622,6.6367115539,0.5175000000000001,-0.228,0.5655,6.09,0.85,6.1490324442,5.6475,-3.468,6.6273131999,0.5175000000000001,-0.228,0.5655,5.13,-3.24,6.0674953646
2021-03-19 06:30:00,7.231,1.407,7.3666145549,0.421,-0.193,0.4631306511,6.8100000000000005,1.6,6.9954342253,6.151,-3.6630000000000003,7.1590760577,0.421,-0.193,0.4631306511,5.73,-3.47,6.6987909357
2021-03-19 07:00:00,7.717,2.175,8.0176501545,0.367,-0.215,0.4253398641,7.35,2.39,7.7288162095,6.547,-3.835,7.5875183030999995,0.367,-0.215,0.4253398641,6.18,-3.62,7.1621784396
2021-03-19 07:30:00,8.2925,1.7269999999999999,8.4704241482,0.6525000000000001,-0.14300000000000002,0.6679859654,7.64,1.87,7.8655260473,7.3325,-2.963,7.9085349623,0.6525000000000001,-0.14300000000000002,0.6679859654,6.68,-2.8200000000000003,7.2508482262000005
2021-03-19 08:00:00,9.2045,2.8635,9.6396292719,0.6545000000000001,-0.1965,0.6833611783,8.55,3.06,9.081084737,8.0445,-3.5365,8.7875373399,0.6545000000000001,-0.1965,0.6833611783,7.39,-3.34,8.1097287254
2021-03-19 08:30:00,9.625,2.3735,9.9133307849,0.715,-0.2165,0.7470590673,8.91,2.59,9.2788038022,8.655,-3.0265,9.168900002200001,0.715,-0.2165,0.7470590673,7.94,-2.81,8.4225708664
2021-03-19 09:00:00,9.6705,2.01,9.8771792659,0.8005,-0.23,0.8328866970000001,8.87,2.24,9.1484698174,8.8005,-2.87,9.2566570775,0.8005,-0.23,0.8328866970000001,8.0,-2.64,8.4243456719
2021-03-19 09:30:00,9.564,2.0705,9.7855539572,0.894,-0.1695,0.9099265080000001,8.67,2.24,8.9546915078,8.704,-3.0095,9.2095985933,0.894,-0.1695,0.9099265080000001,7.8100000000000005,-2.84,8.3103369366
2021-03-19 10:00:00,9.5325,1.984,9.7367762761,1.6425,-0.256,1.6623303673,7.89,2.24,8.2018107757,8.6525,-3.136,9.2032739962,1.6425,-0.256,1.6623303673,7.01,-2.88,7.5785552713
2021-03-19 10:30:00,9.696,2.029,9.9060212497,1.6059999999999999,-0.261,1.6270700661,8.09,2.29,8.4078653652,8.806000000000001,-3.041,9.3162930933,1.6059999999999999,-0.261,1.6270700661,7.2,-2.7800000000000002,7.7180567502
2021-03-19 11:00:00,9.666,2.0615,9.8833869827,2.236,-0.3285,2.2600018252,7.43,2.39,7.8049343367,8.786,-3.0285,9.2933098652,2.236,-0.3285,2.2600018252,6.55,-2.7,7.0846665412
2021-03-19 11:30:00,9.477,2.055,9.697244660199999,2.357,-0.335,2.3806877158,7.12,2.39,7.5104260864,8.607,-3.095,9.1465553079,2.357,-0.335,2.3806877158,6.25,-2.76,6.8322836592
2021-03-19 12:00:00,9.1545,2.0545,9.3822087218,2.5445,-0.3355,2.5665230371,6.61,2.39,7.0288121329,8.2645,-3.0555,8.8112451163,2.5445,-0.3355,2.5665230371,5.72,-2.7199999999999998,6.3337824402
2021-03-19 12:30:00,9.074,2.0415,9.3008170743,2.684,-0.34850000000000003,2.7065306667,6.39,2.39,6.82233098,8.184,-3.0685000000000002,8.7403402823,2.684,-0.34850000000000003,2.7065306667,5.5,-2.7199999999999998,6.1358292023
2021-03-19 13:00:00,9.4275,2.0905,9.6564976311,1.8475000000000001,-0.2995,1.8716186845,7.58,2.39,7.9478613476,8.5475,-3.0195,9.0651605888,1.8475000000000001,-0.2995,1.8716186845,6.7,-2.7199999999999998,7.2310718431
2021-03-19 13:30:00,9.3845,1.978,9.5906894564,1.3045,-0.292,1.3367813022,8.08,2.27,8.3928124011,8.5145,-3.142,9.0757299569,1.3045,-0.292,1.3367813022,7.21,-2.85,7.7528446392
2021-03-19 14:00:00,9.246,1.8915000000000002,9.4374937483,1.166,-0.2585,1.1943107845,8.08,2.15,8.3611542265,8.416,-3.2885,9.0356675597,1.166,-0.2585,1.1943107845,7.25,-3.03,7.8576968636
2021-03-19 14:30:00,9.106,1.77,9.2764290543,0.876,-0.25,0.9109753015000001,8.23,2.02,8.4742728302,8.256,-3.43,8.9401586116,0.876,-0.25,0.9109753015000001,7.38,-3.18,8.0359691388
2021-03-19 15:00:00,9.0805,1.842,9.2654435539,0.9605,-0.28800000000000003,1.0027483483,8.12,2.13,8.3947185778,8.2405,-3.468,8.9405181198,0.9605,-0.28800000000000003,1.0027483483,7.28,-3.18,7.944230611
2021-03-19 15:30:00,8.934,0.712,8.9623267068,1.294,-0.28800000000000003,1.3256620987,7.64,1.0,7.7051670975,8.294,-2.658,8.7095005597,1.294,-0.28800000000000003,1.3256620987,7.0,-2.37,7.3903247561
2021-03-19 16:00:00,8.774000000000001,0.553,8.7914097277,0.994,-0.217,1.0174109298,7.78,0.77,7.8180112561,8.154,-2.787,8.6171390264,0.994,-0.217,1.0174109298,7.16,-2.5700000000000003,7.6072662633
2021-03-19 16:30:00,8.825,0.641,8.8482487533,0.725,-0.249,0.7665676748,8.1,0.89,8.1487483701,8.205,-2.669,8.6281855567,0.725,-0.249,0.7665676748,7.48,-2.42,7.8617300895
2021-03-19 17:00:00,8.0635,1.1925,8.1512016599,0.9535,-0.24750000000000003,0.9850982185,7.11,1.44,7.2543573113,7.2035,-3.8075,8.1478505448,0.9535,-0.24750000000000003,0.9850982185,6.25,-3.56,7.1927811033
2021-03-19 17:30:00,8.257,1.366,8.3692296539,0.847,-0.194,0.8689332541,7.41,1.56,7.5724302572,7.357,-3.7039999999999997,8.2368115797,0.847,-0.194,0.8689332541,6.51,-3.51,7.3959583558
2021-03-19 18:00:00,8.2985,1.3559999999999999,8.4085574417,0.5385,-0.20400000000000001,0.5758456825,7.76,1.56,7.9152511015,7.4185,-3.714,8.296260498,0.5385,-0.20400000000000001,0.5758456825,6.88,-3.51,7.7236325651
2021-03-19 18:30:00,8.2035,1.2465,8.2976607848,0.9035000000000001,-0.2235,0.9307333130000001,7.3,1.47,7.4465361075,7.3235,-3.8335,8.2661583883,0.9035000000000001,-0.2235,0.9307333130000001,6.42,-3.61,7.365358104
2021-03-19 19:00:00,8.3135,1.183,8.3972478378,0.6335000000000001,-0.227,0.6729422338000001,7.68,1.4100000000000001,7.8083609035,7.4235,-3.8369999999999997,8.3564897684,0.6335000000000001,-0.227,0.6729422338000001,6.79,-3.61,7.6900065019
2021-03-19 19:30:00,8.234,1.251,8.3284906796,0.714,-0.23900000000000002,0.7529389085,7.52,1.49,7.6661920143,7.354,-3.849,8.3003684858,0.714,-0.23900000000000002,0.7529389085,6.64,-3.61,7.5578899172
2021-03-19 20:00:00,8.0865,1.134,8.1656254047,0.2265,-0.23600000000000002,0.3271058697,7.86,1.37,7.9785023657,7.1765,-3.776,8.1092742123,0.2265,-0.23600000000000002,0.3271058697,6.95,-3.54,7.7996217857
2021-03-19 20:30:00,7.7155000000000005,1.049,7.7864845245000005,0.1555,-0.211,0.262109233,7.5600000000000005,1.26,7.6642807882,6.8455,-4.021,7.9391001537,0.1555,-0.211,0.262109233,6.69,-3.81,7.6988440691
2021-03-19 21:00:00,7.344,0.804,7.3878787213,0.224,-0.186,0.29115631540000003,7.12,0.99,7.1884977568,6.454,-4.186,7.692640119,0.224,-0.186,0.29115631540000003,6.23,-4.0,7.4035734615
2021-03-19 21:30:00,6.7115,0.4685,6.7278320802,0.0915,-0.1715,0.1943823552,6.62,0.64,6.6508646054,5.8415,-4.5515,7.405354448,0.0915,-0.1715,0.1943823552,5.75,-4.38,7.2282017127
2021-03-19 22:00:00,6.291,0.3205,6.2991587732,0.111,-0.1495,0.1862021751,6.18,0.47000000000000003,6.1978464001999996,5.411,-4.5895,7.0952400417,0.111,-0.1495,0.1862021751,5.3,-4.44,6.9140147527
2021-03-19 22:30:00,5.965,-0.618,5.9969282971,0.215,-0.138,0.2554779834,5.75,-0.48,5.77,5.255,-3.758,6.4604635283,0.215,-0.138,0.2554779834,5.04,-3.62,6.2053202979
2021-03-19 23:00:00,5.9625,-0.6275000000000001,5.9954284668,0.21250000000000002,-0.14750000000000002,0.2586745059,5.75,-0.48,5.77,5.2525,-3.7675,6.4639626004,0.21250000000000002,-0.14750000000000002,0.2586745059,5.04,-3.62,6.2053202979
2021-03-19 23:30:00,5.631,-0.646,5.6679341034,0.091,-0.146,0.1720377865,5.54,-0.5,5.5625174157,4.931,-3.766,6.2046367339,0.091,-0.146,0.1720377865,4.84,-3.62,6.0440052945
2021-03-20 00:00:00,5.5765,-0.1,5.5773965477,0.036500000000000005,-0.08,0.08793321330000001,5.54,-0.02,5.540036101,4.7265,-4.19,6.3163203093,0.036500000000000005,-0.08,0.08793321330000001,4.69,-4.11,6.2360404104
2021-03-20 00:30:00,5.405,0.216,5.4093142819,0.005,-0.004,0.0064031242000000006,5.4,0.22,5.4044796234,4.485,-4.384,6.2717366813,0.005,-0.004,0.0064031242000000006,4.48,-4.38,6.2653651131
2021-03-20 01:00:00,5.1305,0.17400000000000002,5.1334497416,0.0005,-0.016,0.016007810600000002,5.13,0.19,5.1335173127000004,4.2305,-4.496,6.1734225718,0.0005,-0.016,0.016007810600000002,4.23,-4.48,6.1614365208
2021-03-20 01:30:00,5.0835,0.1515,5.0857570233,0.0035,-0.0385,0.0386587636,5.08,0.19,5.0835519079,4.1435,-4.3885,6.0355218913,0.0035,-0.0385,0.0386587636,4.14,-4.35,6.0051727702
2021-03-20 02:00:00,4.9510000000000005,0.179,4.9542347542,0.001,-0.011,0.011045361,4.95,0.19,4.9536451225,4.031,-4.361,5.9386262721000005,0.001,-0.011,0.011045361,4.03,-4.35,5.9298735231
2021-03-20 02:30:00,4.811,0.1155,4.8123862324,0.001,-0.0345,0.0345144897,4.8100000000000005,0.15,4.812338309,3.911,-4.5445,5.9956985623,0.001,-0.0345,0.0345144897,3.91,-4.51,5.9689362536
2021-03-20 03:00:00,4.6625,0.113,4.6638691287,0.0025,-0.037,0.0370843633,4.66,0.15,4.6624135381,3.7625,-4.547,5.9018315166,0.0025,-0.037,0.0370843633,3.76,-4.51,5.8717714533
2021-03-20 03:30:00,4.6615,0.5745,4.6967683038,0.0015,-0.025500000000000002,0.0255440795,4.66,0.6000000000000001,4.6984678354,3.6315,-4.9055,6.1034189189,0.0015,-0.025500000000000002,0.0255440795,3.63,-4.88,6.0820473527
2021-03-20 04:00:00,4.641,-0.0115,4.641014248,0.011,-0.0315,0.0333654012,4.63,0.02,4.6300431963,3.641,-4.2115,5.5671907862,0.011,-0.0315,0.0333654012,3.63,-4.18,5.5361809942
2021-03-20 04:30:00,4.6075,0.007500000000000001,4.6075061042000005,0.0275,-0.0125,0.030207614900000002,4.58,0.02,4.5800436679,3.6575,-4.2425,5.6014384313,0.0275,-0.0125,0.030207614900000002,3.63,-4.23,5.5740290634
2021-03-20 05:00:00,4.51,-0.07200000000000001,4.5105746862,0.0,-0.002,0.002,4.51,-0.07,4.5105432045,3.55,-4.232,5.5237961584,0.0,-0.002,0.002,3.55,-4.23,5.5222640285
2021-03-20 05:30:00,4.6,-0.07350000000000001,4.6005871636,0.0,-0.0035,0.0035,4.6,-0.07,4.6005325779,3.65,-4.2335,5.5897247025,0.0,-0.0035,0.0035,3.65,-4.23,5.5870743686
2021-03-20 06:00:00,4.8,0.007500000000000001,4.8000058594,0.0,-0.0025,0.0025,4.8,0.01,4.8000104167,3.84,-4.1425,5.6485313356999995,0.0,-0.0025,0.0025,3.84,-4.14,5.6466981502
2021-03-20 06:30:00,4.8775,-0.062,4.8778940384,0.007500000000000001,-0.032,0.0328671569,4.87,-0.03,4.8700924016,3.8975,-4.172,5.7092985778,0.007500000000000001,-0.032,0.0328671569,3.89,-4.14,5.6808186030000005
2021-03-20 07:00:00,5.3465,0.297,5.3547428743,0.1365,-0.043000000000000003,0.1431127178,5.21,0.34,5.2210822633,4.3265,-4.113,5.9695369377,0.1365,-0.043000000000000003,0.1431127178,4.19,-4.07,5.8413183443
2021-03-20 07:30:00,5.4895,1.1125,5.6010951161,0.1595,-0.0475,0.1664226547,5.33,1.16,5.454768556,4.3495,-4.6375,6.3580308665,0.1595,-0.0475,0.1664226547,4.19,-4.59,6.2148370856
2021-03-20 08:00:00,5.6585,0.4565,5.6768842246,0.1385,-0.053500000000000006,0.1484739034,5.52,0.51,5.5435097186,4.7085,-3.9835000000000003,6.1675152614,0.1385,-0.053500000000000006,0.1484739034,4.57,-3.93,6.0274206755
2021-03-20 08:30:00,6.0915,0.422,6.1060999214,0.3315,-0.088,0.3429814135,5.76,0.51,5.7825340466,5.1815,-3.968,6.5263286961,0.3315,-0.088,0.3429814135,4.85,-3.88,6.2110305103
2021-03-20 09:00:00,6.574,1.1255,6.6696496347,0.634,-0.0945,0.6410040952,5.94,1.22,6.0639920844,5.484,-4.3745,7.0150200463,0.634,-0.0945,0.6410040952,4.85,-4.28,6.4684542203
2021-03-20 09:30:00,7.265,0.876,7.3176226331,0.895,-0.134,0.9049756903,6.37,1.01,6.4495736293,6.305,-3.924,7.4263585289,0.895,-0.134,0.9049756903,5.41,-3.79,6.6054674324
2021-03-20 10:00:00,7.3865,0.8355,7.433602256,1.0165,-0.1345,1.025359693,6.37,0.97,6.4434307632,6.4265,-3.7345,7.432791703,1.0165,-0.1345,1.025359693,5.41,-3.6,6.4983151663
2021-03-20 10:30:00,7.187,0.8260000000000001,7.2343102643,0.877,-0.14400000000000002,0.8887434951000001,6.31,0.97,6.3841209262,6.287,-3.854,7.3742582678,0.877,-0.14400000000000002,0.8887434951000001,5.41,-3.71,6.5598932918
2021-03-20 11:00:00,7.1185,0.7715000000000001,7.1601853677,0.7585000000000001,-0.1385,0.7710411792,6.36,0.91,6.4247723695,6.2185,-3.8785,7.3288815313,0.7585000000000001,-0.1385,0.7710411792,5.46,-3.74,6.618096403
2021-03-20 11:30:00,7.6955,0.7595000000000001,7.7328882379,1.0555,-0.1505,1.0661756422,6.64,0.91,6.7020668454,6.8155,-3.8305,7.818169255,1.0555,-0.1505,1.0661756422,5.76,-3.68,6.8352029963
2021-03-20 12:00:00,7.1745,0.755,7.2141163873,0.9645,-0.155,0.9768752479,6.21,0.91,6.2763205782,6.2845,-3.835,7.3622119808,0.9645,-0.155,0.9768752479,5.32,-3.68,6.4687556763
2021-03-20 12:30:00,6.8065,0.6665,6.8390543571,0.8765000000000001,-0.14350000000000002,0.8881691843,5.93,0.81,5.9850647448,5.9365,-4.0135,7.1659063977,0.8765000000000001,-0.14350000000000002,0.8881691843,5.06,-3.87,6.3702825683
2021-03-20 13:00:00,6.452,0.5585,6.4761274115,0.632,-0.1015,0.6400986252,5.82,0.66,5.8573031337,5.582,-4.1015,6.9268337825,0.632,-0.1015,0.6400986252,4.95,-4.0,6.3641574462
2021-03-20 13:30:00,6.692,0.44,6.7064494331999995,0.672,-0.09,0.678,6.02,0.53,6.0432855302,5.812,-4.25,7.2001280544,0.672,-0.09,0.678,5.14,-4.16,6.6125033081
2021-03-20 14:00:00,6.5605,0.3255,6.5685698976,0.6805,-0.10450000000000001,0.6884769422,5.88,0.43,5.8957018242,5.6105,-4.1345,6.9693472076,0.6805,-0.10450000000000001,0.6884769422,4.93,-4.03,6.3675584018
2021-03-20 14:30:00,6.7235,0.209,6.7267475982,0.9635,-0.14100000000000001,0.9737624197,5.76,0.35000000000000003,5.7706238831,5.7935,-4.221,7.1680878378,0.9635,-0.14100000000000001,0.9737624197,4.83,-4.08,6.3226023123
2021-03-20 15:00:00,6.399,0.234,6.4032770516,1.089,-0.156,1.100116812,5.31,0.39,5.3243027713,5.489,-4.236,6.9334563531,1.089,-0.156,1.100116812,4.4,-4.08,6.0005333096
2021-03-20 15:30:00,5.9055,0.1705,5.9079607734,0.9355,-0.1295,0.9444207219,4.97,0.30000000000000004,4.9790460934,4.9755,-4.2695,6.5562360009,0.9355,-0.1295,0.9444207219,4.04,-4.14,5.7845656708
2021-03-20 16:00:00,5.9465,0.09050000000000001,5.9471886215000005,0.8865000000000001,-0.1495,0.8990175193000001,5.06,0.24,5.0656885021,5.0165,-4.3595,6.6460900159000005,0.8865000000000001,-0.1495,0.8990175193000001,4.13,-4.21,5.8975418608
2021-03-20 16:30:00,5.8965,0.183,5.899339052,0.6865,-0.127,0.6981484441,5.21,0.31,5.2192145003,4.9565,-4.237,6.5206641725,0.6865,-0.127,0.6981484441,4.27,-4.11,5.9266347956
2021-03-20 17:00:00,6.076,0.1925,6.0790486303,0.606,-0.11750000000000001,0.6172861978,5.47,0.31,5.4787772358,5.146,-4.2775,6.6916606496,0.606,-0.11750000000000001,0.6172861978,4.54,-4.16,6.1576943737
2021-03-20 17:30:00,6.125,0.209,6.1285647586,0.485,-0.101,0.4954048849,5.64,0.31,5.6485130787,5.165,-4.161,6.6325821518,0.485,-0.101,0.4954048849,4.68,-4.06,6.1956436308
2021-03-20 18:00:00,6.228,0.105,6.2288850527,0.428,-0.135,0.4487861406,5.8,0.24,5.8049633935,5.268,-4.195,6.7342296516,0.428,-0.135,0.4487861406,4.84,-4.06,6.3173728717
2021-03-20 18:30:00,6.214,0.3065,6.2215543275,0.254,-0.1335,0.2869464236,5.96,0.44,5.9762195408,5.304,-4.3935,6.8873259143,0.254,-0.1335,0.2869464236,5.05,-4.26,6.6068222316
2021-03-20 19:00:00,6.608,0.2285,6.6119495045,0.428,-0.12150000000000001,0.4449115081,6.18,0.35000000000000003,6.1899030687,5.698,-4.3815,7.1878192973,0.428,-0.12150000000000001,0.4449115081,5.27,-4.26,6.7764666309
2021-03-20 19:30:00,6.606,0.2495,6.6107099657,0.426,-0.1405,0.44857134330000004,6.18,0.39,6.1922935977,5.696,-4.4605,7.2346718136,0.426,-0.1405,0.44857134330000004,5.27,-4.32,6.8143451630000005
2021-03-20 20:00:00,6.671,0.387,6.6822159498,0.41100000000000003,-0.053,0.41440318530000003,6.26,0.44,6.2754442074,5.771,-4.493,7.3137876644,0.41100000000000003,-0.053,0.41440318530000003,5.36,-4.44,6.9601149416
2021-03-20 20:30:00,6.5165,0.1675,6.5186523531,0.3865,-0.0925,0.39741477070000003,6.13,0.26,6.1355113886,5.6465,-4.5725,7.2657221596,0.3865,-0.0925,0.39741477070000003,5.26,-4.48,6.9092691365
2021-03-20 21:00:00,6.248,-0.773,6.2956360282,0.538,-0.14300000000000002,0.5566803392,5.71,-0.63,5.7446496847,5.548,-3.903,6.7833408436,0.538,-0.14300000000000002,0.5566803392,5.01,-3.76,6.2640003193
2021-03-20 21:30:00,6.305,0.07200000000000001,6.3054110889,0.805,-0.148,0.8184919059,5.5,0.22,5.5043982414,5.375,-4.478,6.9959351769,0.805,-0.148,0.8184919059,4.57,-4.33,6.2955381025
2021-03-20 22:00:00,5.517,0.134,5.5186270938,0.457,-0.146,0.4797551459,5.06,0.28,5.0677411141,4.587,-4.546,6.4580713065,0.457,-0.146,0.4797551459,4.13,-4.4,6.0346416629
2021-03-20 22:30:00,5.6995000000000005,0.101,5.7003948328,0.4595,-0.139,0.4800637978,5.24,0.24,5.2454933038,4.7995,-4.619,6.6611081098,0.4595,-0.139,0.4800637978,4.34,-4.48,6.2374674348
2021-03-20 23:00:00,5.8925,-0.063,5.8928367744,0.7825000000000001,-0.123,0.7921081050000001,5.11,0.06,5.1103522383,4.9125,-4.393,6.590228012,0.7825000000000001,-0.123,0.7921081050000001,4.13,-4.27,5.9405218626
2021-03-20 23:30:00,5.244,-0.063,5.2443784188,0.624,-0.123,0.6360070754,4.62,0.06,4.620389594,4.294,-4.393,6.1430354874,0.624,-0.123,0.6360070754,3.67,-4.27,5.6304351519
2021-03-21 00:00:00,5.3335,0.073,5.3339995547,0.7135,-0.08700000000000001,0.7187845644,4.62,0.16,4.6227697325,4.4535,-4.607,6.4076603569,0.7135,-0.08700000000000001,0.7187845644,3.74,-4.52,5.866685606
2021-03-21 00:30:00,5.112,-0.191,5.1155669285,0.712,-0.151,0.7278358331,4.4,-0.04,4.4001818144,4.132,-4.431,6.0586454757,0.712,-0.151,0.7278358331,3.42,-4.28,5.4785764574
2021-03-21 01:00:00,4.4265,-0.1835,4.430301852,0.1565,-0.14350000000000002,0.2123311094,4.27,-0.04,4.2701873495000005,3.4365,-4.3435,5.5385489526,0.1565,-0.14350000000000002,0.2123311094,3.2800000000000002,-4.2,5.3290149184
2021-03-21 01:30:00,5.0365,-0.132,5.0382294757,0.20650000000000002,-0.092,0.2260669149,4.83,-0.04,4.8301656286,4.0465,-4.122,5.7762484580999995,0.20650000000000002,-0.092,0.2260669149,3.84,-4.03,5.566551895
2021-03-21 02:00:00,4.877,-0.114,4.8783321945,0.217,-0.074,0.22927058250000001,4.66,-0.04,4.6601716707000005,3.8970000000000002,-4.104,5.659454479,0.217,-0.074,0.22927058250000001,3.68,-4.03,5.4574078096
2021-03-21 02:30:00,4.7355,-0.109,4.7367542949,0.2555,-0.069,0.2646530748,4.48,-0.04,4.4801785679,3.7755,-4.189,5.6393369513,0.2555,-0.069,0.2646530748,3.52,-4.12,5.4189297836
2021-03-21 03:00:00,4.7045,-0.17750000000000002,4.7078473318,0.3245,-0.1375,0.3524294256,4.38,-0.04,4.3801826446,3.7345,-4.2575,5.6632849566,0.3245,-0.1375,0.3524294256,3.41,-4.12,5.3481305145
2021-03-21 03:30:00,4.65,-0.1925,4.6539828373,0.43,-0.1525,0.4562414383,4.22,-0.04,4.2201895692,3.7,-4.3325,5.6974166295,0.43,-0.1525,0.4562414383,3.27,-4.18,5.3070990192
2021-03-21 04:00:00,4.1055,-0.24650000000000002,4.1128934462,0.1255,-0.14650000000000002,0.1929054172,3.98,-0.1,3.9812560832,3.1355,-4.2865,5.3108796352,0.1255,-0.14650000000000002,0.1929054172,3.01,-4.14,5.1185642518
2021-03-21 04:30:00,4.608,-0.20500000000000002,4.6125577503,0.298,-0.145,0.3314045866,4.31,-0.06,4.3104176132,3.648,-4.285,5.6275331185,0.298,-0.145,0.3314045866,3.35,-4.14,5.3256079465
2021-03-21 05:00:00,4.402,-0.1825,4.4057814574,0.342,-0.07250000000000001,0.3496001287,4.06,-0.11,4.0614898744,3.432,-4.2125,5.4335789541,0.342,-0.07250000000000001,0.3496001287,3.09,-4.14,5.1660139373
2021-03-21 05:30:00,4.222,-0.3035,4.2328945475,0.262,-0.1335,0.29405144110000003,3.96,-0.17,3.9636473102,3.252,-4.3635,5.4420250137,0.262,-0.1335,0.29405144110000003,2.99,-4.23,5.1800579147
2021-03-21 06:00:00,4.4905,-0.1715,4.4937737482,0.2605,-0.0915,0.2761023361,4.23,-0.08,4.2307564335,3.5105,-4.2015,5.4750536527,0.2605,-0.0915,0.2761023361,3.25,-4.11,5.2397137326
2021-03-21 06:30:00,4.478,-0.2335,4.4840836578,0.148,-0.07350000000000001,0.16524602870000002,4.33,-0.16,4.3329551117000005,3.518,-4.2935,5.5507176338,0.148,-0.07350000000000001,0.16524602870000002,3.37,-4.22,5.4004907184
2021-03-21 07:00:00,4.6530000000000005,-0.2315,4.6587553327,0.123,-0.07150000000000001,0.142271747,4.53,-0.16,4.5328247264,3.693,-4.2115,5.6013374519,0.123,-0.07150000000000001,0.142271747,3.5700000000000003,-4.14,5.466671748
2021-03-21 07:30:00,4.79,-0.23650000000000002,4.7958348856,0.2,-0.0765,0.2141313849,4.59,-0.16,4.5927878244,3.81,-4.1365,5.6237649533,0.2,-0.0765,0.2141313849,3.61,-4.06,5.4328353555
2021-03-21 08:00:00,5.04,-0.2715,5.0473074257,0.45,-0.1115,0.4636078623,4.59,-0.16,4.5927878244,4.06,-4.1715,5.8210834258,0.45,-0.1115,0.4636078623,3.61,-4.06,5.4328353555
2021-03-21 08:30:00,5.3905,-0.0235,5.3905512241,0.6805,-0.1535,0.6975976634000001,4.71,0.13,4.7117937137,4.3605,-4.1335,6.0083094544,0.6805,-0.1535,0.6975976634000001,3.68,-3.98,5.4205903738
2021-03-21 09:00:00,5.3629999999999995,0.0115,5.3630123298,0.653,-0.11850000000000001,0.6636650134000001,4.71,0.13,4.7117937137,4.333,-4.0985,5.9642762553,0.653,-0.11850000000000001,0.6636650134000001,3.68,-3.98,5.4205903738
2021-03-21 09:30:00,5.7775,0.752,5.8262346546,0.6875,-0.108,0.6959312107000001,5.09,0.86,5.1621410287,4.6275,-4.698,6.5943127201,0.6875,-0.108,0.6959312107000001,3.94,-4.59,6.0491073722
2021-03-21 10:00:00,6.3865,0.0555,6.3867411487,1.2265,-0.1345,1.233852706,5.16,0.19,5.1634968771,5.4165,-4.1845,6.844597322,1.2265,-0.1345,1.233852706,4.19,-4.05,5.8274007928
2021-03-21 10:30:00,6.2775,0.029500000000000002,6.2775693146,1.4075,-0.1605,1.4166215091,4.87,0.19,4.8737049562,5.3175,-4.0405,6.6784314401,1.4075,-0.1605,1.4166215091,3.91,-3.88,5.5084026723
2021-03-21 11:00:00,6.1975,-0.006,6.1975029044,1.5175,-0.196,1.5301053068,4.68,0.19,4.6838552497,5.2375,-4.076,6.6366544471,1.5175,-0.196,1.5301053068,3.7199999999999998,-3.88,5.3752023218
2021-03-21 11:30:00,6.423,0.1975,6.4260357336,1.5630000000000002,-0.1925,1.5748095917,4.86,0.39,4.8756230371000004,5.473,-4.0725,6.8219487868,1.5630000000000002,-0.1925,1.5748095917,3.91,-3.88,5.5084026723
2021-03-21 12:00:00,7.3565000000000005,0.111,7.357337375,2.4965,-0.319,2.516798214,4.86,0.43,4.8789855503,6.4065,-4.199,7.6599506036000005,2.4965,-0.319,2.516798214,3.91,-3.88,5.5084026723
2021-03-21 12:30:00,5.5865,0.3875,5.5999230798,1.4765000000000001,-0.17250000000000001,1.4865424649,4.11,0.56,4.1479754098,4.6165,-3.9125,6.0514236755,1.4765000000000001,-0.17250000000000001,1.4865424649,3.14,-3.74,4.8833594994
2021-03-21 13:00:00,5.776,0.8835000000000001,5.8431796353,0.646,-0.10650000000000001,0.6547199783000001,5.13,0.99,5.2246530985,4.736,-4.6065000000000005,6.6067797186,0.646,-0.10650000000000001,0.6547199783000001,4.09,-4.5,6.0809620949
2021-03-21 13:30:00,7.5425,0.147,7.5439323466,1.6625,-0.243,1.6801652448,5.88,0.39,5.8929194802,6.6325,-4.4030000000000005,7.9609336921,1.6625,-0.243,1.6801652448,4.97,-4.16,6.4812421649
2021-03-21 14:00:00,7.8455,0.0745,7.8458537139,2.9155,-0.3755,2.9395816879,4.93,0.45,4.9504949248,6.8955,-4.3455,8.1505392766,2.9155,-0.3755,2.9395816879,3.98,-3.9699999999999998,5.6215033576
2021-03-21 14:30:00,6.1245,0.22,6.1284500691,2.6445,-0.33,2.6650103658,3.48,0.55,3.5231945731,5.1845,-4.3,6.735654404,2.6445,-0.33,2.6650103658,2.54,-3.9699999999999998,4.7130138977
2021-03-21 15:00:00,4.5195,0.366,4.5342955627,0.9595,-0.14400000000000002,0.9702454586,3.56,0.51,3.5963453672,3.5795,-4.224,5.5366954269,0.9595,-0.14400000000000002,0.9702454586,2.62,-4.08,4.8487936644000005
2021-03-21 15:30:00,6.321,0.234,6.3253297938,1.141,-0.146,1.1503030036,5.18,0.38,5.1939195219,5.411,-4.476,7.0223569405,1.141,-0.146,1.1503030036,4.27,-4.33,6.0812663155
2021-03-21 16:00:00,5.8625,0.1935,5.8656924996,0.8925000000000001,-0.1865,0.9117776593,4.97,0.38,4.9845059936,4.9425,-4.5165,6.6953027191,0.8925000000000001,-0.1865,0.9117776593,4.05,-4.33,5.9288616108
2021-03-21 16:30:00,6.3095,0.1825,6.3121388214,1.0695000000000001,-0.1975,1.0875828704,5.24,0.38,5.2537605579,5.3795,-4.5275,7.0311646617,1.0695000000000001,-0.1975,1.0875828704,4.31,-4.33,6.1094189576
2021-03-21 17:00:00,5.849,0.244,5.8540872047,0.679,-0.136,0.6924861009000001,5.17,0.38,5.1839463732,4.889,-4.366,6.5547141051,0.679,-0.136,0.6924861009000001,4.21,-4.23,5.9679979893
2021-03-21 17:30:00,6.41,0.1825,6.4125974651,0.43,-0.11750000000000001,0.44576479220000004,5.98,0.30000000000000004,5.9875203549,5.46,-4.3375,6.9731991403,0.43,-0.11750000000000001,0.44576479220000004,5.03,-4.22,6.5657672819
2021-03-21 18:00:00,6.241,0.17750000000000002,6.2435236245,0.261,-0.12250000000000001,0.2883179668,5.98,0.30000000000000004,5.9875203549,5.291,-4.3425,6.8448511489,0.261,-0.12250000000000001,0.2883179668,5.03,-4.22,6.5657672819
2021-03-21 18:30:00,6.381,0.305,6.3882850594,0.111,-0.105,0.15279397890000002,6.27,0.41000000000000003,6.2833908043,5.481,-4.465,7.0694827251,0.111,-0.105,0.15279397890000002,5.37,-4.36,6.9171164512
2021-03-21 19:00:00,6.8535,0.263,6.8585443973,0.35350000000000004,-0.097,0.3665668425,6.5,0.36,6.5099615974,5.9435,-4.457,7.4290000168,0.35350000000000004,-0.097,0.3665668425,5.59,-4.36,7.0892665347
2021-03-21 19:30:00,6.4615,0.23450000000000001,6.465753823,0.18150000000000002,-0.0955,0.205091443,6.28,0.33,6.2886644051000005,5.5415,-4.4555,7.1105346142,0.18150000000000002,-0.0955,0.205091443,5.36,-4.36,6.9093559758000005
2021-03-21 20:00:00,6.6275,0.2685,6.6329366422,0.0775,-0.061500000000000006,0.09893684850000001,6.55,0.33,6.5583077085,5.7175,-4.4715,7.2583826366,0.0775,-0.061500000000000006,0.09893684850000001,5.64,-4.41,7.1594483027999996
2021-03-21 20:30:00,6.5945,0.231,6.5985446312,0.044500000000000005,-0.049,0.06619101150000001,6.55,0.28,6.5559820012,5.6845,-4.569,7.293099564,0.044500000000000005,-0.049,0.06619101150000001,5.64,-4.52,7.2277243998
2021-03-21 21:00:00,6.34,0.2245,6.3439735379,0.0,-0.025500000000000002,0.025500000000000002,6.34,0.25,6.3449271075,5.42,-4.5455,7.0737522045,0.0,-0.025500000000000002,0.025500000000000002,5.42,-4.52,7.0573932865
2021-03-21 21:30:00,6.24,0.135,6.2414601657,0.0,-0.025,0.025,6.24,0.16,6.242050945,5.33,-4.635,7.0634357787,0.0,-0.025,0.025,5.33,-4.61,7.0470561229
2021-03-21 22:00:00,5.95,-0.017,5.9500242857,0.0,-0.027,0.027,5.95,0.01,5.9500084034,4.94,-4.377,6.6001309835,0.0,-0.027,0.027,4.94,-4.35,6.582256452
2021-03-21 22:30:00,5.83,0.03,5.8300771865000005,0.0,-0.02,0.02,5.83,0.05,5.8302144043,4.86,-4.37,6.5357861042,0.0,-0.02,0.02,4.86,-4.35,6.5224305286
2021-03-21 23:00:00,5.73,-0.026000000000000002,5.7300589875,0.0,-0.006,0.006,5.73,-0.02,5.7300349039,4.79,-4.446,6.5353665544,0.0,-0.006,0.006,4.79,-4.44,6.5312862439
2021-03-21 23:30:00,5.52,-0.026000000000000002,5.5200612315,0.0,-0.006,0.006,5.52,-0.02,5.5200362318,4.59,-4.506,6.4321175362,0.0,-0.006,0.006,4.59,-4.5,6.4279156808
2021-03-22 00:00:00,5.13,-0.026000000000000002,5.1300658865,0.0,-0.006,0.006,5.13,-0.02,5.1300389862,4.19,-4.676,6.2786205491,0.0,-0.006,0.006,4.19,-4.67,6.2741533293
2021-03-22 00:30:00,5.0745,-0.123,5.0759904698,0.0045000000000000005,-0.033,0.033305405,5.07,-0.09,5.0707987536,4.1145,-4.4030000000000005,6.0262359106,0.0045000000000000005,-0.033,0.033305405,4.11,-4.37,5.9990832633
2021-03-22 01:00:00,5.1115,-0.157,5.1139105634,0.0415,-0.067,0.0788114839,5.07,-0.09,5.0707987536,4.1515,-4.437,6.0763411071,0.0415,-0.067,0.0788114839,4.11,-4.37,5.9990832633
2021-03-22 01:30:00,5.233,-0.0575,5.2333158943,0.163,-0.0675,0.1764234962,5.07,0.01,5.0700098619,4.273,-4.3275,6.0815939728,0.163,-0.0675,0.1764234962,4.11,-4.26,5.9194340946
2021-03-22 02:00:00,5.0015,-0.089,5.0022917998,0.1915,-0.059000000000000004,0.2003827587,4.8100000000000005,-0.03,4.8100935542,4.0615,-4.399,5.9872350255,0.1915,-0.059000000000000004,0.2003827587,3.87,-4.34,5.8148516748
2021-03-22 02:30:00,4.84,-0.098,4.8409920471,0.16,-0.068,0.1738505105,4.68,-0.03,4.6800961529,3.9,-4.408,5.8856150061,0.16,-0.068,0.1738505105,3.74,-4.34,5.7291535151
2021-03-22 03:00:00,4.83,-0.098,4.8309941006,0.15,-0.068,0.16469365500000002,4.68,-0.03,4.6800961529,3.89,-4.4879999999999995,5.9392124057,0.15,-0.068,0.16469365500000002,3.74,-4.42,5.7899913644000005
2021-03-22 03:30:00,4.895,-0.0785,4.8956294028,0.165,-0.0485,0.1719803768,4.73,-0.03,4.7300951365,3.955,-4.4685,5.9673710501,0.165,-0.0485,0.1719803768,3.79,-4.42,5.8224135889
2021-03-22 04:00:00,4.76,-0.05,4.7602625978,0.03,-0.02,0.0360555128,4.73,-0.03,4.7300951365,3.8200000000000003,-4.48,5.8875122081,0.03,-0.02,0.0360555128,3.79,-4.46,5.852836919
2021-03-22 04:30:00,4.914,-0.0665,4.9144499438,0.024,-0.036500000000000005,0.0436835209,4.89,-0.03,4.8900920237,3.984,-4.4965,6.007559259,0.024,-0.036500000000000005,0.0436835209,3.96,-4.46,5.9643272881
2021-03-22 05:00:00,4.9465,0.034,4.9466168489,0.006500000000000001,-0.056,0.0563759701,4.94,0.09,4.94081977,4.0065,-4.5760000000000005,6.0820899574,0.006500000000000001,-0.056,0.0563759701,4.0,-4.52,6.0357601013
2021-03-22 05:30:00,5.0605,-0.0375,5.0606389419,0.0105,-0.0275,0.0294363721,5.05,-0.01,5.050009901,4.0605,-4.1775,5.8257331298,0.0105,-0.0275,0.0294363721,4.05,-4.15,5.7987067524
2021-03-22 06:00:00,5.27,0.85,5.3381082792,0.0,0.0,0.0,5.27,0.85,5.3381082792,4.16,-4.84,6.3820999679,0.0,0.0,0.0,4.16,-4.84,6.3820999679
2021-03-22 06:30:00,5.6095,0.389,5.6229717454,0.0095,-0.001,0.0095524866,5.6,0.39,5.6135639303,4.6195,-4.361,6.3528026295,0.0095,-0.001,0.0095524866,4.61,-4.36,6.3452107924
2021-03-22 07:00:00,6.7115,0.5675,6.7354501334,0.1115,-0.0125,0.1121984848,6.6,0.58,6.6254358347,5.8015,-3.7225,6.8930695992,0.1115,-0.0125,0.1121984848,5.69,-3.71,6.7926578009
2021-03-22 07:30:00,8.045,1.3885,8.1639425065,0.315,-0.0315,0.3165710821,7.73,1.42,7.8593447564000005,7.115,-3.4015,7.8862809518,0.315,-0.0315,0.3165710821,6.8,-3.37,7.5892621512
2021-03-22 08:00:00,8.2135,1.3085,8.3170760788,0.48350000000000004,-0.1115,0.4961899838,7.73,1.42,7.8593447564000005,7.2835,-3.4815,8.0728071016,0.48350000000000004,-0.1115,0.4961899838,6.8,-3.37,7.5892621512
2021-03-22 08:30:00,8.6595,0.6305000000000001,8.6824230777,1.4095,-0.20950000000000002,1.4249843859,7.25,0.84,7.2984998459,8.0095,-2.3595,8.349810207400001,1.4095,-0.20950000000000002,1.4249843859,6.6,-2.15,6.9413615379
2021-03-22 09:00:00,9.2045,0.62,9.2253574592,1.9545,-0.22,1.966842711,7.25,0.84,7.2984998459,8.5545,-2.37,8.8767319578,1.9545,-0.22,1.966842711,6.6,-2.15,6.9413615379
2021-03-22 09:30:00,9.7465,0.7615000000000001,9.7762029695,2.8365,-0.3285,2.8554587197,6.91,1.09,6.9954413728,9.0765,-2.2984999999999998,9.363009906,2.8365,-0.3285,2.8554587197,6.24,-1.97,6.5435846445
2021-03-22 10:00:00,9.5705,1.1595,9.6404828977,3.3705,-0.4005,3.3942113222,6.2,1.56,6.3932464367,8.9105,-2.2005,9.178192115,3.3705,-0.4005,3.3942113222,5.54,-1.8,5.8250836904
2021-03-22 10:30:00,7.524,1.4645000000000001,7.665202949,1.884,-0.1955,1.8941162187,5.64,1.6600000000000001,5.879217635,6.854,-1.9255,7.1193304636,1.884,-0.1955,1.8941162187,4.97,-1.73,5.262489905
2021-03-22 11:00:00,9.176,0.9665,9.2267598999,2.226,-0.29350000000000004,2.2452657415,6.95,1.26,7.0632924334,8.556000000000001,-2.3935,8.8844796274,2.226,-0.29350000000000004,2.2452657415,6.33,-2.1,6.6692503327
2021-03-22 11:30:00,9.557,0.9385,9.6029699182,2.9370000000000003,-0.36150000000000004,2.9591639444,6.62,1.3,6.7464360962,8.877,-2.2115,9.1483255982,2.9370000000000003,-0.36150000000000004,2.9591639444,5.94,-1.85,6.2214226669
2021-03-22 12:00:00,9.5525,1.012,9.6059564984,3.5525,-0.458,3.5819017644,6.0,1.47,6.1774509306,8.8625,-2.108,9.1097513824,3.5525,-0.458,3.5819017644,5.31,-1.65,5.5604496221
2021-03-22 12:30:00,9.3395,1.072,9.4008214668,3.9395,-0.518,3.9734096504,5.4,1.5899999999999999,5.6292184182,8.6195,-2.048,8.8594629775,3.9395,-0.518,3.9734096504,4.68,-1.53,4.923748572
