Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-22 13:00:00,9.3555,1.0975,9.4196542665,4.0955,-0.5425,4.1312741981,5.26,1.6400000000000001,5.5097368358,8.6355,-2.0225,8.8691807119,4.0955,-0.5425,4.1312741981,4.54,-1.48,4.7751439769
2021-03-22 13:30:00,8.981,1.3995,9.0893872868,3.571,-0.4505,3.5993042731,5.41,1.85,5.7175694137,8.261,-1.7705000000000002,8.4485969989,3.571,-0.4505,3.5993042731,4.69,-1.32,4.8722171544
2021-03-22 14:00:00,9.0235,1.3205,9.1196092296,3.4035,-0.40950000000000003,3.4280464553,5.62,1.73,5.8802465935,8.3435,-1.9595,8.5705094656,3.4035,-0.40950000000000003,3.4280464553,4.94,-1.55,5.1774607676
2021-03-22 14:30:00,8.419,1.4385,8.5410094983,2.709,-0.29150000000000004,2.724638187,5.71,1.73,5.9663221502,7.739,-1.9515,7.9812576233,2.709,-0.29150000000000004,2.724638187,5.03,-1.6600000000000001,5.2968386798000004
2021-03-22 15:00:00,8.9585,1.202,9.0387790243,2.8085,-0.318,2.8264458689,6.15,1.52,6.3350532752,8.2885,-2.218,8.5801373095,2.8085,-0.318,2.8264458689,5.48,-1.9,5.8000344827
2021-03-22 15:30:00,8.2095,1.201,8.2968844303,2.3695,-0.279,2.3858690765,5.84,1.48,6.0246161703,7.5095,-2.229,7.8333282358,2.3695,-0.279,2.3858690765,5.14,-1.9500000000000002,5.4974630513000005
2021-03-22 16:00:00,8.432,1.2465,8.5236369145,1.842,-0.2335,1.85674076,6.59,1.48,6.7541468743,7.752,-2.1435,8.0428910381,1.842,-0.2335,1.85674076,5.91,-1.9100000000000001,6.2109741587
2021-03-22 16:30:00,8.7125,1.1360000000000001,8.7862479051,1.5325,-0.154,1.5402182475,7.18,1.29,7.2949640164,8.0525,-2.2640000000000002,8.3647147142,1.5325,-0.154,1.5402182475,6.52,-2.11,6.8529190861
2021-03-22 17:00:00,8.3135,0.971,8.3700133363,0.9035000000000001,-0.099,0.9089077236,7.41,1.07,7.4868551475,7.6735,-2.419,8.0457543618,0.9035000000000001,-0.099,0.9089077236,6.77,-2.32,7.1564865681
2021-03-22 17:30:00,8.162,0.51,8.1779180725,0.432,-0.05,0.4348838926,7.73,0.56,7.7502580602,7.502,-2.75,7.9901504366000005,0.432,-0.05,0.4348838926,7.07,-2.7,7.5680182347
2021-03-22 18:00:00,7.966,0.5355,7.983978723,0.23600000000000002,-0.0245,0.237268308,7.73,0.56,7.7502580602,7.306,-2.7245,7.7974698621,0.23600000000000002,-0.0245,0.237268308,7.07,-2.7,7.5680182347
2021-03-22 18:30:00,8.124,0.438,8.1357986701,0.094,-0.012,0.09476286190000001,8.03,0.45,8.0425990824,7.504,-2.942,8.0601104211,0.094,-0.012,0.09476286190000001,7.41,-2.93,7.9682494941
2021-03-22 19:00:00,8.035,0.1945,8.0373537467,0.125,-0.0655,0.1411214016,7.91,0.26,7.9142719185,7.395,-3.1455,8.0361803893,0.125,-0.0655,0.1411214016,7.27,-3.08,7.8955240485000004
2021-03-22 19:30:00,8.3985,0.315,8.4044052288,0.1885,-0.075,0.2028724969,8.21,0.39,8.219257874,7.7385,-3.015,8.3050952583,0.1885,-0.075,0.2028724969,7.55,-2.94,8.1022280886
2021-03-22 20:00:00,8.476,0.41350000000000003,8.4860802642,0.166,-0.0665,0.1788246348,8.31,0.48,8.3238512721,7.836,-3.0065,8.3929695728,0.166,-0.0665,0.1788246348,7.67,-2.94,8.2141645954
2021-03-22 20:30:00,8.367,0.41250000000000003,8.3771621239,0.197,-0.0675,0.2082432472,8.17,0.48,8.1840882204,7.737,-3.0075,8.3009773672,0.197,-0.0675,0.2082432472,7.54,-2.94,8.0929104777
2021-03-22 21:00:00,7.9875,0.292,7.9928355575,0.11750000000000001,-0.048,0.1269261596,7.87,0.34,7.8773409219,7.3275,-2.988,7.9133052671,0.11750000000000001,-0.048,0.1269261596,7.21,-2.94,7.7863791328000005
2021-03-22 21:30:00,7.7985,0.3075,7.8045601093,0.0685,-0.0325,0.07581886310000001,7.73,0.34,7.7374737479,7.1485,-3.0025,7.7534546171,0.0685,-0.0325,0.07581886310000001,7.08,-2.9699999999999998,7.6777145037
2021-03-22 22:00:00,7.5605,0.2995,7.5664298384,0.0005,-0.0005,0.0007071068,7.5600000000000005,0.30000000000000004,7.5659500395,6.9005,-3.0105,7.5286127872,0.0005,-0.0005,0.0007071068,6.9,-3.01,7.5279545695
2021-03-22 22:30:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,6.71,-3.07,7.3789565658,0.0,0.0,0.0,6.71,-3.07,7.3789565658
2021-03-22 23:00:00,7.19,0.85,7.2400690604,0.0,0.0,0.0,7.19,0.85,7.2400690604,6.37,-3.71,7.3716348255,0.0,0.0,0.0,6.37,-3.71,7.3716348255
2021-03-22 23:30:00,6.94,1.118,7.0294753716,0.0,-0.002,0.002,6.94,1.12,7.0297937381,6.03,-3.992,7.2316639856,0.0,-0.002,0.002,6.03,-3.99,7.2305601443
2021-03-23 00:00:00,6.66,0.99,6.7331790411,0.0,0.0,0.0,6.66,0.99,6.7331790411,5.69,-3.74,6.8090895133,0.0,0.0,0.0,5.69,-3.74,6.8090895133
2021-03-23 00:30:00,6.4,0.75,6.4437954654,0.0,0.0,0.0,6.4,0.75,6.4437954654,5.44,-3.74,6.6016058652,0.0,0.0,0.0,5.44,-3.74,6.6016058652
2021-03-23 01:00:00,6.22,0.71,6.2603913616,0.0,0.0,0.0,6.22,0.71,6.2603913616,5.26,-3.74,6.4540839784,0.0,0.0,0.0,5.26,-3.74,6.4540839784
2021-03-23 01:30:00,6.15,0.71,6.1908480841,0.0,0.0,0.0,6.15,0.71,6.1908480841,5.17,-3.7,6.3575860199,0.0,0.0,0.0,5.17,-3.7,6.3575860199
2021-03-23 02:00:00,6.1515,0.753,6.1974156912,0.0015,-0.037,0.0370303929,6.15,0.79,6.2005322352,5.1715,-3.667,6.3396609728,0.0015,-0.037,0.0370303929,5.17,-3.63,6.3171037668
2021-03-23 02:30:00,6.0405,0.742,6.0859020901,0.0105,-0.048,0.049135018100000004,6.03,0.79,6.0815294129,5.1005,-3.718,6.3117845535,0.0105,-0.048,0.049135018100000004,5.09,-3.67,6.2751095608
2021-03-23 03:00:00,5.82,0.631,5.8541063366,0.04,-0.069,0.0797558775,5.78,0.7000000000000001,5.8222332485,4.91,-3.999,6.3324640544,0.04,-0.069,0.0797558775,4.87,-3.93,6.2579389578
2021-03-23 03:30:00,5.7955,0.7205,5.8401147677,0.1355,-0.0695,0.1522842736,5.66,0.79,5.7148665776000005,4.8755,-3.9995000000000003,6.3060685455,0.1355,-0.0695,0.1522842736,4.74,-3.93,6.1573127255
2021-03-23 04:00:00,5.8195,0.8105,5.8756693661,0.1595,-0.0695,0.1739841947,5.66,0.88,5.7280013966,4.8995,-3.8895,6.2556622751,0.1595,-0.0695,0.1739841947,4.74,-3.8200000000000003,6.0876925021
2021-03-23 04:30:00,5.8825,0.622,5.9152929133,0.2225,-0.108,0.24732620160000002,5.66,0.73,5.7068818106,4.9625,-3.8280000000000003,6.2673750686,0.2225,-0.108,0.24732620160000002,4.74,-3.7199999999999998,6.0254460416
2021-03-23 05:00:00,5.773,0.6135,5.8055069761,0.163,-0.0765,0.1800590181,5.61,0.6900000000000001,5.6522738787,4.843,-3.7965,6.1537030518,0.163,-0.0765,0.1800590181,4.68,-3.7199999999999998,5.9783609794
2021-03-23 05:30:00,5.9895,0.664,6.0261933465,0.17950000000000002,-0.136,0.2252026865,5.8100000000000005,0.8,5.8648188378,5.0395,-3.666,6.2318629839,0.17950000000000002,-0.136,0.2252026865,4.86,-3.5300000000000002,6.0067045874
2021-03-23 06:00:00,6.0465,1.1945000000000001,6.1633588651,0.17650000000000002,-0.1355,0.2225140445,5.87,1.33,6.0187872533,4.9665,-4.0855,6.4309744596,0.17650000000000002,-0.1355,0.2225140445,4.79,-3.95,6.2085908224
2021-03-23 06:30:00,6.294,1.576,6.4883134943,0.134,-0.134,0.18950461740000002,6.16,1.71,6.39294142,5.144,-4.444,6.7977843449,0.134,-0.134,0.18950461740000002,5.01,-4.31,6.6087971674
2021-03-23 07:00:00,7.055,1.851,7.2937799528,0.17500000000000002,-0.089,0.1963313526,6.88,1.94,7.148286508,5.895,-4.149,7.2086910046,0.17500000000000002,-0.089,0.1963313526,5.72,-4.06,7.0144137317
2021-03-23 07:30:00,7.6315,1.621,7.8017583435,0.42150000000000004,-0.099,0.43297026460000004,7.21,1.72,7.4123208241,6.6015,-3.509,7.4761543089,0.42150000000000004,-0.099,0.43297026460000004,6.18,-3.41,7.0583638331
2021-03-23 08:00:00,8.299,1.5625,8.4448094857,0.709,-0.1575,0.7262831748,7.59,1.72,7.7824482009,7.329,-3.1675,7.9841904568,0.709,-0.1575,0.7262831748,6.62,-3.01,7.2721729902
2021-03-23 08:30:00,9.128,1.7555,9.2952764483,1.388,-0.20450000000000002,1.4029840519,7.74,1.96,7.9843096132,8.158,-3.2145,8.7684647602,1.388,-0.20450000000000002,1.4029840519,6.77,-3.01,7.4089810366
2021-03-23 09:00:00,9.629,1.8535,9.805768876,1.889,-0.23650000000000002,1.9037471602,7.74,2.09,8.0172127326,8.709,-2.8665000000000003,9.1686151217,1.889,-0.23650000000000002,1.9037471602,6.82,-2.63,7.3095348689
2021-03-23 09:30:00,9.49,2.1395,9.7281838105,2.02,-0.2505,2.0354729794,7.47,2.39,7.8430223766000005,8.52,-2.9505,9.0164211442,2.02,-0.2505,2.0354729794,6.5,-2.7,7.0384657419
2021-03-23 10:00:00,10.1505,2.253,10.3975314017,2.7805,-0.327,2.7996623457,7.37,2.58,7.8085401965,9.1705,-3.137,9.6922050768,2.7805,-0.327,2.7996623457,6.39,-2.81,6.9805587169
2021-03-23 10:30:00,10.547,1.9580000000000002,10.7272071389,3.827,-0.482,3.8572338534,6.72,2.44,7.1492656966,9.627,-2.752,10.0126236821,3.827,-0.482,3.8572338534,5.8,-2.27,6.2283946567
2021-03-23 11:00:00,8.474,2.071,8.7234005411,2.974,-0.339,2.9932585922,5.5,2.41,6.0048397148,7.554,-2.659,8.0083204856,2.974,-0.339,2.9932585922,4.58,-2.32,5.1340821965
2021-03-23 11:30:00,9.743500000000001,2.674,10.1037650532,3.3735,-0.41600000000000004,3.3990525518,6.37,3.09,7.0799011293,8.663499999999999,-3.606,9.3840006527,3.3735,-0.41600000000000004,3.3990525518,5.29,-3.19,6.1773942727
2021-03-23 12:00:00,9.2625,2.135,9.5053738091,3.4425,-0.405,3.4662416606,5.82,2.54,6.3501181091,8.2925,-3.055,8.8373401683,3.4425,-0.405,3.4662416606,4.85,-2.65,5.5267531155
2021-03-23 12:30:00,9.241,2.668,9.6184356836,3.271,-0.382,3.2932301772,5.97,3.05,6.7039838902,8.181,-3.552,8.9188264363,3.271,-0.382,3.2932301772,4.91,-3.17,5.8443990281
2021-03-23 13:00:00,9.958,2.6,10.2918299636,3.568,-0.42,3.5926346878,6.39,3.02,7.0677082566,8.918,-3.24,9.4883256689,3.568,-0.42,3.5926346878,5.35,-2.8200000000000003,6.0477185781
2021-03-23 13:30:00,9.3485,2.3205,9.6321945838,3.3885,-0.3995,3.4119690063,5.96,2.7199999999999998,6.5513357417,8.4985,-2.6495,8.9019297065,3.3885,-0.3995,3.4119690063,5.11,-2.25,5.5834218898
2021-03-23 14:00:00,9.7395,2.065,9.9560074955,3.8795,-0.47500000000000003,3.9084709606,5.86,2.54,6.3867988852,8.8895,-2.975,9.3741045039,3.8795,-0.47500000000000003,3.9084709606,5.01,-2.5,5.5991160017
2021-03-23 14:30:00,9.5325,2.202,9.7835249399,4.0125,-0.448,4.0374323833,5.52,2.65,6.1231446169,8.6725,-2.948,9.1598559077,4.0125,-0.448,4.0374323833,4.66,-2.5,5.2882511287
2021-03-23 15:00:00,8.9605,2.0575,9.1936862302,3.6905,-0.48250000000000004,3.7219076426,5.27,2.54,5.8501709377,8.0105,-2.8425000000000002,8.4998774403,3.6905,-0.48250000000000004,3.7219076426,4.32,-2.36,4.9226009385000005
2021-03-23 15:30:00,8.3835,2.331,8.7015305119,2.8135,-0.329,2.8326706920999998,5.57,2.66,6.1725602468,7.4535,-2.5789999999999997,7.887071906,2.8135,-0.329,2.8326706920999998,4.64,-2.25,5.1567528543
2021-03-23 16:00:00,8.828,2.2325,9.1059123788,2.418,-0.24750000000000003,2.4306337137,6.41,2.48,6.8730269896,7.908,-2.6675,8.3457785886,2.418,-0.24750000000000003,2.4306337137,5.49,-2.42,5.9997083262
2021-03-23 16:30:00,8.6925,2.129,8.9494244089,1.7925,-0.211,1.8048759653,6.9,2.34,7.2859865495000005,7.7725,-2.731,8.2383321886,1.7925,-0.211,1.8048759653,5.98,-2.52,6.4892834735000005
2021-03-23 17:00:00,9.1705,2.0,9.386057226,1.5305,-0.19,1.5422484398,7.64,2.19,7.9476851976,8.2605,-2.85,8.7383270853,1.5305,-0.19,1.5422484398,6.73,-2.66,7.2366083216
2021-03-23 17:30:00,8.3065,2.2525,8.6064916487,0.9065000000000001,-0.1575,0.9200807030000001,7.4,2.41,7.7825509957,7.2965,-3.3375,8.0235789084,0.9065000000000001,-0.1575,0.9200807030000001,6.39,-3.18,7.1375415936
2021-03-23 18:00:00,8.4085,1.585,8.5565821009,0.6385000000000001,-0.125,0.6506206652000001,7.77,1.71,7.9559411763,7.4985,-3.305,8.1945425284,0.6385000000000001,-0.125,0.6506206652000001,6.86,-3.18,7.5612168333
2021-03-23 18:30:00,8.9235,1.6375000000000002,9.072500124,0.8535,-0.1125,0.8608823961000001,8.07,1.75,8.2575662274,8.0235,-3.3625,8.699595306700001,0.8535,-0.1125,0.8608823961000001,7.17,-3.25,7.8721915627
2021-03-23 19:00:00,8.274000000000001,1.5705,8.4217305971,0.394,-0.1295,0.414736362,7.88,1.7000000000000002,8.0612902193,7.374,-3.4495,8.1409413614,0.394,-0.1295,0.414736362,6.98,-3.32,7.7293466736
2021-03-23 19:30:00,8.869,1.006,8.9258723383,0.369,-0.124,0.38927753600000004,8.5,1.13,8.5747827961,8.119,-2.864,8.6093354564,0.369,-0.124,0.38927753600000004,7.75,-2.74,8.2201034057
2021-03-23 20:00:00,8.8255,0.537,8.841822168,0.3255,-0.133,0.3516237336,8.5,0.67,8.5263649934,8.1655,-2.643,8.5825893092,0.3255,-0.133,0.3516237336,7.84,-2.51,8.2319924684
2021-03-23 20:30:00,8.639,0.368,8.6468343918,0.389,-0.132,0.41078583230000004,8.25,0.5,8.2651376274,8.009,-2.7720000000000002,8.4751439516,0.389,-0.132,0.41078583230000004,7.62,-2.64,8.0643660631
2021-03-23 21:00:00,8.3305,0.314,8.3364156716,0.4505,-0.136,0.4705807582,7.88,0.45,7.8928385262,7.6505,-2.776,8.1385702829,0.4505,-0.136,0.4705807582,7.2,-2.64,7.6687417482
2021-03-23 21:30:00,8.35,0.42850000000000005,8.3609875164,0.7000000000000001,-0.14150000000000001,0.7141584208,7.65,0.5700000000000001,7.6712059026,7.68,-2.7315,8.1512877664,0.7000000000000001,-0.14150000000000001,0.7141584208,6.98,-2.59,7.4450319005
2021-03-23 22:00:00,7.881,0.42450000000000004,7.8924242949,0.861,-0.14550000000000002,0.8732074496000001,7.02,0.5700000000000001,7.0431030093,7.191,-3.0055,7.7938123694,0.861,-0.14550000000000002,0.8732074496000001,6.33,-2.86,6.9461140215
2021-03-23 22:30:00,7.2055,1.0505,7.2816742924,0.6955,-0.1395,0.7093521692,6.51,1.19,6.6178697479,6.2855,-3.9195,7.4074280624,0.6955,-0.1395,0.7093521692,5.59,-3.7800000000000002,6.7480737992
2021-03-23 23:00:00,7.2275,1.1465,7.3178698062,0.7175,-0.1335,0.7298140174000001,6.51,1.28,6.6346439241,6.3075,-3.8735,7.4019293769,0.7175,-0.1335,0.7298140174000001,5.59,-3.74,6.7257490289
2021-03-23 23:30:00,6.7355,0.915,6.7973660524,0.6355000000000001,-0.135,0.6496808832000001,6.1,1.05,6.1897092016,5.7955,-3.755,6.9056386562,0.6355000000000001,-0.135,0.6496808832000001,5.16,-3.62,6.3031738037
2021-03-24 00:00:00,6.589,0.9095000000000001,6.6514743666000005,0.489,-0.1405,0.5087840898,6.1,1.05,6.1897092016,5.649,-3.7605,6.7862037436,0.489,-0.1405,0.5087840898,5.16,-3.62,6.3031738037
2021-03-24 00:30:00,6.5265,1.5385,6.7053847391,0.5865,-0.14150000000000001,0.6033278545,5.94,1.6800000000000002,6.1730057508,5.4365,-4.3815,6.9823401879,0.5865,-0.14150000000000001,0.6033278545,4.85,-4.24,6.4420571249
2021-03-24 01:00:00,5.885,0.7515000000000001,5.93278832,0.315,-0.1385,0.3441035455,5.57,0.89,5.6406559902,4.9350000000000005,-3.7485,6.1972152819,0.315,-0.1385,0.3441035455,4.62,-3.61,5.8631476188
2021-03-24 01:30:00,6.101,0.716,6.1428704203,0.371,-0.134,0.39445785580000003,5.73,0.85,5.7927023055,5.151,-3.7439999999999998,6.3679146508,0.371,-0.134,0.39445785580000003,4.78,-3.61,5.9900333889
2021-03-24 02:00:00,5.8415,0.7885000000000001,5.8944766095,0.2015,-0.1315,0.24061275940000001,5.64,0.92,5.7145428514,4.9015,-3.7015000000000002,6.1421335463,0.2015,-0.1315,0.24061275940000001,4.7,-3.5700000000000003,5.9021097923
2021-03-24 02:30:00,5.859,0.8495,5.9202644578,0.129,-0.07050000000000001,0.1470076529,5.73,0.92,5.8033869421,4.9190000000000005,-3.6405000000000003,6.1196242736,0.129,-0.07050000000000001,0.1470076529,4.79,-3.5700000000000003,5.9740271174
2021-03-24 03:00:00,5.99,0.8015,6.0433849993,0.26,-0.0685,0.26887218150000003,5.73,0.87,5.7956707981,5.09,-3.8185000000000002,6.3631000503,0.26,-0.0685,0.26887218150000003,4.83,-3.75,6.114850775
2021-03-24 03:30:00,5.989,0.7615000000000001,6.0372181715,0.369,-0.1085,0.38462091730000003,5.62,0.87,5.6869411813,5.069,-3.8585000000000003,6.3704617768,0.369,-0.1085,0.38462091730000003,4.7,-3.75,6.0126949033
2021-03-24 04:00:00,5.8115,0.9305,5.8855214297,0.3415,-0.1395,0.3688936161,5.47,1.07,5.573670245,4.8815,-3.7795,6.1736263654,0.3415,-0.1395,0.3688936161,4.54,-3.64,5.8190377211
2021-03-24 04:30:00,5.8325,0.929,5.9060221173,0.3325,-0.14100000000000001,0.3611609752,5.5,1.07,5.603115205,4.9225,-3.781,6.2070095255,0.3325,-0.14100000000000001,0.3611609752,4.59,-3.64,5.8581311013
2021-03-24 05:00:00,5.896,0.736,5.9417600086,0.396,-0.14400000000000002,0.4213691968,5.5,0.88,5.5699551165,4.986,-3.694,6.2053067612,0.396,-0.14400000000000002,0.4213691968,4.59,-3.55,5.8026373314
2021-03-24 05:30:00,5.957,0.7425,6.0030954723,0.497,-0.1375,0.5156697102,5.46,0.88,5.5304611019,5.007,-3.6875,6.2183362124,0.497,-0.1375,0.5156697102,4.51,-3.55,5.7395644434
2021-03-24 06:00:00,5.766,0.6905,5.8071977967,0.306,-0.1395,0.33629785900000003,5.46,0.8300000000000001,5.5227257763,4.776,-3.6395,6.0046761986,0.306,-0.1395,0.33629785900000003,4.47,-3.5,5.6772264355
2021-03-24 06:30:00,6.1545,0.9355,6.2251932099,0.1245,-0.1145,0.1691463863,6.03,1.05,6.12073525,5.2345,-3.4745,6.2826857712,0.1245,-0.1145,0.1691463863,5.11,-3.36,6.1156929289
2021-03-24 07:00:00,7.3865,1.223,7.4870629255,0.28650000000000003,-0.067,0.2942299271,7.1,1.29,7.2162386324,6.4365,-3.087,7.1384943265,0.28650000000000003,-0.067,0.2942299271,6.15,-3.02,6.8514888893
2021-03-24 07:30:00,8.0045,2.293,8.3264559838,0.4345,-0.107,0.4474810052,7.57,2.4,7.9413411965,6.8645,-3.6870000000000003,7.792004187,0.4345,-0.107,0.4474810052,6.43,-3.58,7.3594361197
2021-03-24 08:00:00,8.429,2.2625,8.727367716,0.40900000000000003,-0.1375,0.4314942062,8.02,2.4,8.3714037055,7.369,-3.2375,8.0488239669,0.40900000000000003,-0.1375,0.4314942062,6.96,-3.1,7.6191600587
2021-03-24 08:30:00,8.9685,2.4535,9.2980457355,0.3885,-0.1165,0.4055915433,8.58,2.5700000000000003,8.9566344125,7.9585,-3.1665,8.5653046939,0.3885,-0.1165,0.4055915433,7.57,-3.05,8.161335675
2021-03-24 09:00:00,10.0925,2.0635,10.301290623,1.0225,-0.17650000000000002,1.0376215591,9.07,2.24,9.3425103693,9.1925,-2.8565,9.6260920679,1.0225,-0.17650000000000002,1.0376215591,8.17,-2.68,8.5983312334
2021-03-24 09:30:00,10.8475,2.098,11.0485229895,2.2475,-0.262,2.2627196578,8.6,2.36,8.9179369812,9.9475,-2.872,10.3537983489,2.2475,-0.262,2.2627196578,7.7,-2.61,8.1303197969
2021-03-24 10:00:00,10.1225,2.1505,10.3484132359,3.0525,-0.34950000000000003,3.0724430833,7.07,2.5,7.4989932658,9.2225,-3.0695,9.7198938523,3.0525,-0.34950000000000003,3.0724430833,6.17,-2.7199999999999998,6.7429444607
2021-03-24 10:30:00,10.2245,2.22,10.4627338803,3.8845,-0.46,3.9116416311,6.34,2.68,6.8831678753,9.3245,-3.07,9.8168834286,3.8845,-0.46,3.9116416311,5.44,-2.61,6.033713616
2021-03-24 11:00:00,9.427,2.236,9.6885512333,4.017,-0.514,4.0497512269,5.41,2.75,6.0688219615,8.557,-3.124,9.1094250642,4.017,-0.514,4.0497512269,4.54,-2.61,5.2367642681
2021-03-24 11:30:00,8.8675,2.3655,9.1775893621,3.6575,-0.49450000000000005,3.6907772217,5.21,2.86,5.9433744624,7.9875,-3.0345,8.5444921733,3.6575,-0.49450000000000005,3.6907772217,4.33,-2.54,5.0200099601
2021-03-24 12:00:00,9.668,2.3955,9.9603536207,4.078,-0.5445,4.1141905948,5.59,2.94,6.3159876504,8.788,-3.0345,9.2971573209,4.078,-0.5445,4.1141905948,4.71,-2.49,5.327682423
2021-03-24 12:30:00,9.3415,2.3609999999999998,9.6352448464,4.2215,-0.579,4.2610213858,5.12,2.94,5.9040663953,8.461500000000001,-3.069,9.0008745825,4.2215,-0.579,4.2610213858,4.24,-2.49,4.9170824683
2021-03-24 13:00:00,8.573,2.2945,8.8747427709,3.883,-0.5755,3.925415806,4.69,2.87,5.4984543283,7.693,-3.1655,8.3188123702,3.883,-0.5755,3.925415806,3.81,-2.59,4.6069729758
2021-03-24 13:30:00,8.43,2.412,8.7682748588,3.27,-0.458,3.3019182304,5.16,2.87,5.9044474763,7.55,-3.048,8.1420393023,3.27,-0.458,3.3019182304,4.28,-2.59,5.0026492981
2021-03-24 14:00:00,7.856,2.4295,8.2230898238,1.956,-0.2605,1.9732704452,5.9,2.69,6.4842964152,6.996,-3.1105,7.656319367,1.956,-0.2605,1.9732704452,5.04,-2.85,5.79
2021-03-24 14:30:00,9.345,1.5835,9.4782117116,2.315,-0.2665,2.3302890915,7.03,1.85,7.2693466006,8.645,-2.7765,9.0799216544,2.315,-0.2665,2.3302890915,6.33,-2.51,6.8094786878
2021-03-24 15:00:00,8.477,1.2245,8.564982735000001,2.277,-0.2255,2.2881388179,6.2,1.45,6.3672992705,7.807,-2.5655,8.2177271341,2.277,-0.2255,2.2881388179,5.53,-2.34,6.0047064874
2021-03-24 15:30:00,8.44,1.3655,8.5497479641,1.98,-0.23450000000000001,1.9938380702,6.46,1.6,6.6551934607,7.77,-2.4145,8.1365047932,1.98,-0.23450000000000001,1.9938380702,5.79,-2.18,6.1868004655
2021-03-24 16:00:00,8.289,1.4625,8.4170319739,1.329,-0.1975,1.343594898,6.96,1.6600000000000001,7.1552218694,7.619,-2.3375,7.9695085953,1.329,-0.1975,1.343594898,6.29,-2.14,6.6440725463
2021-03-24 16:30:00,9.5575,1.2535,9.639350004,1.9675,-0.17650000000000002,1.9754008454,7.59,1.43,7.7235354599,8.9175,-2.5365,9.2712263752,1.9675,-0.17650000000000002,1.9754008454,6.95,-2.36,7.3397615765
2021-03-24 17:00:00,8.650500000000001,1.3525,8.7555928697,1.9005,-0.23750000000000002,1.9152823552,6.75,1.5899999999999999,6.9347386396,7.8605,-3.0875,8.4451238298,1.9005,-0.23750000000000002,1.9152823552,5.96,-2.85,6.6063681399
2021-03-24 17:30:00,7.385,1.6165,7.5598477002,1.085,-0.1835,1.1004077653,6.3,1.8,6.5520989004,6.435,-3.5435,7.346129406,1.085,-0.1835,1.1004077653,5.35,-3.36,6.3176023933
2021-03-24 18:00:00,7.737,1.314,7.8477872678,0.677,-0.156,0.6947409589,7.06,1.47,7.211414563,6.797,-3.7960000000000003,7.785166986,0.677,-0.156,0.6947409589,6.12,-3.64,7.1206741254
2021-03-24 18:30:00,8.0495,1.3855,8.1678675614,0.3895,-0.1145,0.4059809109,7.66,1.5,7.8054852508,7.1095,-3.6645,7.9983467354,0.3895,-0.1145,0.4059809109,6.72,-3.55,7.6000592102999995
2021-03-24 19:00:00,8.1315,1.3115,8.2365845167,0.1315,-0.0685,0.14827171,8.0,1.38,8.1181524992,7.1815,-3.6985,8.0779232789,0.1315,-0.0685,0.14827171,7.05,-3.63,7.9296532081
2021-03-24 19:30:00,8.6615,1.174,8.7407012448,0.1715,-0.066,0.1837613942,8.49,1.24,8.5800757572,7.6915,-3.7359999999999998,8.5508402073,0.1715,-0.066,0.1837613942,7.52,-3.67,8.3677535815
2021-03-24 20:00:00,8.8115,1.274,8.9031235109,0.21150000000000002,-0.066,0.221558683,8.6,1.34,8.7037692984,7.8515,-3.566,8.6233640912,0.21150000000000002,-0.066,0.221558683,7.64,-3.5,8.4035468702
2021-03-24 20:30:00,8.617,1.272,8.7103773167,0.167,-0.068,0.1803136157,8.45,1.34,8.5555888167,7.667,-3.568,8.4565662653,0.167,-0.068,0.1803136157,7.5,-3.5,8.2764726786
2021-03-24 21:00:00,8.4315,1.2735,8.5271328417,0.2515,-0.0665,0.2601432298,8.18,1.34,8.2890288937,7.4915,-3.6165000000000003,8.3187525808,0.2515,-0.0665,0.2601432298,7.24,-3.55,8.063504201
2021-03-24 21:30:00,7.98,1.271,8.0805841992,0.12,-0.069,0.1384232639,7.86,1.34,7.9734057968,7.02,-3.6790000000000003,7.9256192818,0.12,-0.069,0.1384232639,6.9,-3.61,7.7873037696
2021-03-24 22:00:00,7.964,1.275,8.0654151164,0.164,-0.065,0.17641145090000002,7.8,1.34,7.9142656008,7.064,-3.725,7.9859702604,0.164,-0.065,0.17641145090000002,6.9,-3.66,7.8106081709
2021-03-24 22:30:00,7.2855,1.165,7.3780576882,0.1355,-0.055,0.1462369652,7.15,1.22,7.253337163,6.3855,-3.9450000000000003,7.5058400762,0.1355,-0.055,0.1462369652,6.25,-3.89,7.3616981737
2021-03-24 23:00:00,7.457,1.1225,7.5410115535,0.307,-0.0975,0.32211061760000004,7.15,1.22,7.253337163,6.557,-3.9875,7.6742690369,0.307,-0.0975,0.32211061760000004,6.25,-3.89,7.3616981737
2021-03-24 23:30:00,7.1145,0.9755,7.1810661117,0.4545,-0.1345,0.4739836495,6.66,1.11,6.7518664086,6.1345,-3.7845,7.2079491189,0.4545,-0.1345,0.4739836495,5.68,-3.65,6.7516590554
2021-03-25 00:00:00,6.541,0.975,6.6132674224,0.331,-0.135,0.3574716772,6.21,1.11,6.3084229408,5.571,-3.755,6.7183380385,0.331,-0.135,0.3574716772,5.24,-3.62,6.3688303479
2021-03-25 00:30:00,6.515,0.9315,6.5812549905,0.405,-0.1385,0.4280271604,6.11,1.07,6.2029831533,5.535,-3.7585,6.6904818399,0.405,-0.1385,0.4280271604,5.13,-3.62,6.2786383874
2021-03-25 01:00:00,6.0985,0.9480000000000001,6.1717425619,0.2285,-0.122,0.2590294385,5.87,1.07,5.9667243945,5.1585,-3.852,6.4380141542,0.2285,-0.122,0.2590294385,4.93,-3.73,6.1820546746
2021-03-25 01:30:00,6.0635,0.717,6.1057449382,0.0835,-0.063,0.1046004302,5.98,0.78,6.0306550225,5.0835,-3.643,6.2540723733,0.0835,-0.063,0.1046004302,5.0,-3.58,6.149504045
2021-03-25 02:00:00,6.4445,0.4655,6.4612901575,0.5245000000000001,-0.0945,0.5329451191,5.92,0.56,5.9464274989,5.4745,-3.9345,6.7416941862,0.5245000000000001,-0.0945,0.5329451191,4.95,-3.84,6.2648304047
2021-03-25 02:30:00,5.6915,0.7655000000000001,5.7427486886,0.6515000000000001,-0.14450000000000002,0.6673323760000001,5.04,0.91,5.1214939227,4.6815,-4.1345,6.2458412164,0.6515000000000001,-0.14450000000000002,0.6673323760000001,4.03,-3.99,5.671066919
2021-03-25 03:00:00,5.7555,0.7665000000000001,5.8063157424,0.7155,-0.14350000000000002,0.7297482443000001,5.04,0.91,5.1214939227,4.7455,-4.1335,6.2932974266,0.7155,-0.14350000000000002,0.7297482443000001,4.03,-3.99,5.671066919
2021-03-25 03:30:00,5.8035,1.4595,5.9842085943,0.7635000000000001,-0.1405,0.7763198439,5.04,1.6,5.2878729183,4.6435,-4.5504999999999995,6.5014723332,0.7635000000000001,-0.1405,0.7763198439,3.88,-4.41,5.8738828725
2021-03-25 04:00:00,5.6245,1.556,5.8357635533,0.5445,-0.134,0.5607461547,5.08,1.69,5.3537370126,4.4545,-4.504,6.3347127993,0.5445,-0.134,0.5607461547,3.91,-4.37,5.8638724406
2021-03-25 04:30:00,5.925,0.987,6.0066458194,0.675,-0.133,0.6879781973,5.25,1.12,5.3681374796,4.865,-3.933,6.2559343027,0.675,-0.133,0.6879781973,4.19,-3.8,5.6565095244
2021-03-25 05:00:00,5.7255,0.6615,5.7635867739,0.6655,-0.1385,0.6797591485000001,5.06,0.8,5.1228507689,4.7155000000000005,-3.5885,5.9256453235,0.6655,-0.1385,0.6797591485000001,4.05,-3.45,5.3202443553
2021-03-25 05:30:00,5.857,0.5215000000000001,5.8801710222,0.797,-0.1385,0.8089445284000001,5.06,0.66,5.1028619421,4.8469999999999995,-3.7385,6.1212573259,0.797,-0.1385,0.8089445284000001,4.05,-3.6,5.4187175605
2021-03-25 06:00:00,5.809,0.587,5.838582876,0.799,-0.14300000000000002,0.8116957558000001,5.01,0.73,5.0629043048,4.779,-3.823,6.1199812091,0.799,-0.14300000000000002,0.8116957558000001,3.98,-3.68,5.4205903738
2021-03-25 06:30:00,6.3,1.6095000000000002,6.5023449809,0.8,-0.1405,0.8122439597000001,5.5,1.75,5.7716981903,5.14,-4.3205,6.7146347816,0.8,-0.1405,0.8122439597000001,4.34,-4.18,6.0256120021
2021-03-25 07:00:00,6.834,1.6115,7.0214306413,0.504,-0.1385,0.5226836998000001,6.33,1.75,6.5674500379000005,5.734,-3.6785,6.812497211,0.504,-0.1385,0.5226836998000001,5.23,-3.54,6.3154176426
2021-03-25 07:30:00,7.76,2.2295,8.073925331,0.52,-0.1305,0.5361252186000001,7.24,2.36,7.6149326983,6.61,-3.9505,7.700555191,0.52,-0.1305,0.5361252186000001,6.09,-3.8200000000000003,7.1889150781
2021-03-25 08:00:00,8.347,1.7785000000000002,8.5343699973,0.5670000000000001,-0.1315,0.5820491818,7.78,1.9100000000000001,8.0110236549,7.357,-3.0715,7.9724250545,0.5670000000000001,-0.1315,0.5820491818,6.79,-2.94,7.3991688722
2021-03-25 08:30:00,8.78,2.3675,9.0935942427,0.6900000000000001,-0.0925,0.696172572,8.09,2.46,8.4557495233,7.71,-3.4025,8.4274021056,0.6900000000000001,-0.0925,0.696172572,7.02,-3.31,7.761217688
2021-03-25 09:00:00,8.786,1.9175,8.9928083628,0.736,-0.1525,0.7516330554,8.05,2.07,8.3118830598,7.886,-3.1925,8.5077054633,0.736,-0.1525,0.7516330554,7.15,-3.04,7.7694336988
2021-03-25 09:30:00,9.339,2.153,9.5839621243,1.089,-0.117,1.0952670907,8.25,2.27,8.556599792,8.439,-2.997,8.955374364,1.089,-0.117,1.0952670907,7.35,-2.88,7.8941053958000005
2021-03-25 10:00:00,9.177,2.226,9.4431141579,1.057,-0.134,1.0654599946,8.12,2.36,8.4560037843,8.257,-2.8040000000000003,8.720118405200001,1.057,-0.134,1.0654599946,7.2,-2.67,7.6791210435
2021-03-25 10:30:00,10.9635,2.252,11.192400826,2.2335,-0.278,2.2507346023,8.73,2.5300000000000002,9.0892133873,10.0435,-2.748,10.4126555811,2.2335,-0.278,2.2507346023,7.8100000000000005,-2.47,8.1912758469
2021-03-25 11:00:00,9.076,2.069,9.3088418721,1.8559999999999999,-0.261,1.8742617213,7.22,2.33,7.5866527534,8.176,-2.971,8.6990698928,1.8559999999999999,-0.261,1.8742617213,6.32,-2.71,6.8765180142
2021-03-25 11:30:00,9.5345,2.0675,9.7560876636,1.8645,-0.2625,1.8828878087,7.67,2.33,8.0160963068,8.6345,-2.9725,9.1318314976,1.8645,-0.2625,1.8828878087,6.77,-2.71,7.2922561666
2021-03-25 12:00:00,9.899000000000001,2.221,10.1450994081,2.079,-0.249,2.0938581614,7.82,2.47,8.2008109355,8.989,-2.789,9.4117289591,2.079,-0.249,2.0938581614,6.91,-2.54,7.3620445530000005
2021-03-25 12:30:00,12.507,1.8290000000000002,12.6400272943,5.027,-0.601,5.0627986332,7.48,2.43,7.8648140474,11.587,-3.181,12.0157117975,5.027,-0.601,5.0627986332,6.5600000000000005,-2.58,7.0491134194
2021-03-25 13:00:00,9.4425,2.32,9.7233330834,5.1325,-0.54,5.1608290274,4.31,2.86,5.1725912268,8.5225,-2.91,9.0056152622,5.1325,-0.54,5.1608290274,3.39,-2.37,4.1363026969
2021-03-25 13:30:00,8.9725,1.9765000000000001,9.1876171285,5.6225000000000005,-0.5435,5.6487076841,3.35,2.52,4.1920042939,8.1625,-2.8135,8.6337818191,5.6225000000000005,-0.5435,5.6487076841,2.54,-2.27,3.4065378319
2021-03-25 14:00:00,8.805,1.9195000000000002,9.0117981141,5.455,-0.6005,5.4879527376,3.35,2.52,4.1920042939,7.995,-2.8705,8.494692181,5.455,-0.6005,5.4879527376,2.54,-2.27,3.4065378319
2021-03-25 14:30:00,8.272,1.5885,8.423141709,4.922,-0.5315,4.9506137246,3.35,2.12,3.9644545653,7.522,-2.1715,7.829169576,4.922,-0.5315,4.9506137246,2.6,-1.6400000000000001,3.0740201691
2021-03-25 15:00:00,8.9955,1.459,9.1130511493,4.9955,-0.521,5.0225950713,4.0,1.98,4.4632275317,8.2455,-2.071,8.5016063923,4.9955,-0.521,5.0225950713,3.25,-1.55,3.6006943775
2021-03-25 15:30:00,8.497,1.4465,8.6192442389,4.6370000000000005,-0.47350000000000003,4.6611126622,3.86,1.92,4.3111483389,7.747,-2.1335,8.0354110816,4.6370000000000005,-0.47350000000000003,4.6611126622,3.11,-1.6600000000000001,3.525294314
2021-03-25 16:00:00,8.4975,1.38,8.608827228500001,4.3175,-0.4,4.3359896506,4.18,1.78,4.5432147209,7.7475000000000005,-2.12,8.0323194813,4.3175,-0.4,4.3359896506,3.43,-1.72,3.8370952555
2021-03-25 16:30:00,7.7655,1.283,7.8707737390000005,3.1955,-0.307,3.2102132717,4.57,1.5899999999999999,4.838698172,7.0355,-2.217,7.3765404662,3.1955,-0.307,3.2102132717,3.84,-1.9100000000000001,4.2887877075
2021-03-25 17:00:00,7.4995,1.1355,7.5849759723,1.8795000000000002,-0.23450000000000001,1.8940724643,5.62,1.37,5.7845743145,6.7795000000000005,-2.2845,7.1540590227,1.8795000000000002,-0.23450000000000001,1.8940724643,4.9,-2.05,5.3115440316
2021-03-25 17:30:00,7.51,0.9345,7.5679184886,0.79,-0.1855,0.8114864447,6.72,1.12,6.8126940339,6.82,-2.4055,7.2317930176,0.79,-0.1855,0.8114864447,6.03,-2.22,6.4256750618
2021-03-25 18:00:00,8.261,0.5115000000000001,8.2768202379,0.761,-0.1585,0.7773308498,7.5,0.67,7.5298671967,7.591,-2.7485,8.0732603854,0.761,-0.1585,0.7773308498,6.83,-2.59,7.3045875996
2021-03-25 18:30:00,8.285,0.36250000000000004,8.2929265793,0.875,-0.14750000000000002,0.8873450569,7.41,0.51,7.427529872,7.595,-2.8375,8.1077389727,0.875,-0.14750000000000002,0.8873450569,6.72,-2.69,7.2384045203
2021-03-25 19:00:00,8.513,0.29050000000000004,8.5179551096,1.183,-0.1495,1.1924090112,7.33,0.44,7.3431941279,7.823,-2.9095,8.3465273767,1.183,-0.1495,1.1924090112,6.64,-2.76,7.190771864
2021-03-25 19:30:00,8.2755,0.4055,8.285428806,1.0655000000000001,-0.14450000000000002,1.075253691,7.21,0.55,7.2309473791,7.5555,-2.7945,8.055731531,1.0655000000000001,-0.14450000000000002,1.075253691,6.49,-2.65,7.0101783144
2021-03-25 20:00:00,8.2195,0.3415,8.2265911835,0.7595000000000001,-0.1585,0.7758624234,7.46,0.5,7.4767372563,7.5295,-2.8785,8.060963497,0.7595000000000001,-0.1585,0.7758624234,6.77,-2.7199999999999998,7.2959783443
2021-03-25 20:30:00,7.941,0.35050000000000003,7.9487314239,0.41100000000000003,-0.1495,0.4373456871,7.53,0.5,7.5465820078,7.261,-2.9395,7.8334399372,0.41100000000000003,-0.1495,0.4373456871,6.85,-2.79,7.3963910118000005
2021-03-25 21:00:00,8.173,0.303,8.1786146749,0.533,-0.147,0.5528996292,7.64,0.45,7.6532411435,7.513,-3.007,8.092417315,0.533,-0.147,0.5528996292,6.98,-2.86,7.5432088663
2021-03-25 21:30:00,8.1255,0.253,8.1294378188,0.9355,-0.157,0.9485827586000001,7.19,0.41000000000000003,7.2016803595,7.4655000000000005,-3.107,8.0862314616,0.9355,-0.157,0.9485827586000001,6.53,-2.95,7.1654309012
2021-03-25 22:00:00,7.997,1.18,8.0835888688,1.327,-0.15,1.3354508602,6.67,1.33,6.8013086976,7.087,-3.83,8.0557103349,1.327,-0.15,1.3354508602,5.76,-3.68,6.8352029963
2021-03-25 22:30:00,7.2015,0.41150000000000003,7.2132471537,1.3815,-0.1585,1.3905626559,5.82,0.5700000000000001,5.8478457572,6.4115,-3.2984999999999998,7.2102312376,1.3815,-0.1585,1.3905626559,5.03,-3.14,5.9296289935
2021-03-25 23:00:00,7.0355,1.159,7.1303254659,1.3455,-0.191,1.3589890544,5.69,1.35,5.8479569082000005,6.0955,-3.821,7.1941060077,1.3455,-0.191,1.3589890544,4.75,-3.63,5.9782438893
2021-03-25 23:30:00,6.772,0.994,6.8445613446,1.3719999999999999,-0.226,1.3904891226,5.4,1.22,5.5360997101,5.812,-3.906,7.0025838089,1.3719999999999999,-0.226,1.3904891226,4.44,-3.68,5.7668015398
2021-03-26 00:00:00,6.3265,0.9005000000000001,6.3902662308,1.2265,-0.2195,1.2459865569,5.1,1.12,5.2215323421,5.3265,-3.7495000000000003,6.5138584955,1.2265,-0.2195,1.2459865569,4.1,-3.5300000000000002,5.4102587738
2021-03-26 00:30:00,6.1845,0.837,6.2408820891,1.1745,-0.17300000000000001,1.1871727970000001,5.01,1.01,5.1107925021,5.2145,-3.813,6.4598745537,1.1745,-0.17300000000000001,1.1871727970000001,4.04,-3.64,5.4379407867000005
2021-03-26 01:00:00,6.8260000000000005,0.664,6.8582193024,2.026,-0.296,2.0475087301,4.8,0.96,4.895058733,5.856,-3.936,7.0558367328,2.026,-0.296,2.0475087301,3.83,-3.64,5.2837959839
2021-03-26 01:30:00,6.1705,1.184,6.2830666278,2.3205,-0.306,2.3405888682000002,3.85,1.49,4.1282684021,5.1005,-4.396,6.7334921289,2.3205,-0.306,2.3405888682000002,2.7800000000000002,-4.09,4.9453513525
2021-03-26 02:00:00,5.8655,1.4855,6.0506859528,2.3755,-0.3045,2.3949364292,3.49,1.79,3.922269751,4.7755,-4.6545000000000005,6.6685658503,2.3755,-0.3045,2.3949364292,2.4,-4.35,4.9681485485
2021-03-26 02:30:00,5.711,0.863,5.7758367359000005,2.041,-0.267,2.0583901477,3.67,1.13,3.8400260416,4.721,-3.8369999999999997,6.0836181668,2.041,-0.267,2.0583901477,2.68,-3.5700000000000003,4.464000448
2021-03-26 03:00:00,5.431,0.871,5.5004001673000005,1.7610000000000001,-0.259,1.7799443812,3.67,1.13,3.8400260416,4.441,-3.829,5.8637634673,1.7610000000000001,-0.259,1.7799443812,2.68,-3.5700000000000003,4.464000448
2021-03-26 03:30:00,5.571,0.8775000000000001,5.6396850311,1.591,-0.2525,1.6109119312,3.98,1.13,4.1373058867,4.601,-3.8225,5.9816976896,1.591,-0.2525,1.6109119312,3.01,-3.5700000000000003,4.6695824223999995
2021-03-26 04:00:00,6.0825,0.9430000000000001,6.1551649247,1.9025,-0.28700000000000003,1.9240257924000002,4.18,1.23,4.3572124116,5.1125,-3.797,6.3682701929,1.9025,-0.28700000000000003,1.9240257924000002,3.21,-3.51,4.7564903027
2021-03-26 04:30:00,6.0525,0.987,6.1324485526,2.1525,-0.293,2.1723501674,3.9,1.28,4.1046802555,5.0925,-3.743,6.3200953513,2.1525,-0.293,2.1723501674,2.94,-3.45,4.5327806036
2021-03-26 05:00:00,6.085,0.9815,6.1636488584,2.445,-0.2985,2.4631539233,3.64,1.28,3.8584971168,5.125,-3.7485,6.3495572483,2.445,-0.2985,2.4631539233,2.68,-3.45,4.3686267865
2021-03-26 05:30:00,6.016,0.979,6.0951371601,2.536,-0.301,2.5538005012,3.48,1.28,3.7079374321,5.026,-3.581,6.1712427436,2.536,-0.301,2.5538005012,2.49,-3.2800000000000002,4.1180699363
2021-03-26 06:00:00,5.818,0.9845,5.9007087922,2.338,-0.29550000000000004,2.3566001464,3.48,1.28,3.7079374321,4.828,-3.5755,6.0078102708,2.338,-0.29550000000000004,2.3566001464,2.49,-3.2800000000000002,4.1180699363
2021-03-26 06:30:00,6.1205,1.026,6.2059001160000005,2.1705,-0.304,2.1916857097,3.95,1.33,4.1679011505,5.1405,-3.584,6.2665617567,2.1705,-0.304,2.1916857097,2.9699999999999998,-3.2800000000000002,4.42485028
2021-03-26 07:00:00,6.986,1.2725,7.1009472784,2.196,-0.3075,2.2174246887,4.79,1.58,5.0438576506,6.006,-3.5875,6.9958696564,2.196,-0.3075,2.2174246887,3.81,-3.2800000000000002,5.0273750606
2021-03-26 07:30:00,7.302,2.2775,7.6489352364,2.132,-0.2625,2.1480992179,5.17,2.54,5.7602517306,6.192,-4.0125,7.3784158361,2.132,-0.2625,2.1480992179,4.06,-3.75,5.5268526306
2021-03-26 08:00:00,8.2555,1.74,8.436876214,2.4055,-0.29,2.4229177142,5.85,2.03,6.192204777,7.2555,-3.3,7.9707139109,2.4055,-0.29,2.4229177142,4.85,-3.01,5.7081170275
2021-03-26 08:30:00,8.2415,1.9925000000000002,8.478937345,2.1115,-0.28750000000000003,2.1309829891,6.13,2.2800000000000002,6.5402828685,7.2315,-3.2175,7.9149793746,2.1115,-0.28750000000000003,2.1309829891,5.12,-2.93,5.8990931506
2021-03-26 09:00:00,8.778,2.2439999999999998,9.0602880749,1.738,-0.20600000000000002,1.7501657064,7.04,2.45,7.4541330817,7.758,-3.136,8.3678587464,1.738,-0.20600000000000002,1.7501657064,6.02,-2.93,6.6951699008
2021-03-26 09:30:00,8.921,2.0655,9.1569935705,1.371,-0.2245,1.3892592451,7.55,2.29,7.8896514498,7.921,-2.9645,8.4575706471,1.371,-0.2245,1.3892592451,6.55,-2.74,7.1000070423
2021-03-26 10:00:00,9.86,2.3575,10.1379192268,1.7000000000000002,-0.2725,1.7217015566,8.16,2.63,8.5733599015,8.82,-3.0925,9.3464408333,1.7000000000000002,-0.2725,1.7217015566,7.12,-2.8200000000000003,7.6581198737000005
2021-03-26 10:30:00,9.927,2.8935,10.3401001567,1.987,-0.29650000000000004,2.0090000622,7.94,3.19,8.5568510563,8.777,-3.4665,9.4367553349,1.987,-0.29650000000000004,2.0090000622,6.79,-3.17,7.4935305431
2021-03-26 11:00:00,9.7195,2.0755,9.9386307155,2.3695,-0.34450000000000003,2.3944123496,7.35,2.42,7.7381457727,8.7395,-2.8545,9.1938583032,2.3695,-0.34450000000000003,2.3944123496,6.37,-2.51,6.8466780266
2021-03-26 11:30:00,9.7935,1.8900000000000001,9.9742038404,2.7435,-0.31,2.7609585745,7.05,2.2,7.3852894324000005,8.8635,-2.65,9.251169236900001,2.7435,-0.31,2.7609585745,6.12,-2.34,6.5520989004
2021-03-26 12:00:00,9.5355,1.647,9.6766920613,3.0755,-0.423,3.1044531322,6.46,2.07,6.7835462702000004,8.6255,-3.023,9.1399003961,3.0755,-0.423,3.1044531322,5.55,-2.6,6.1288253361
2021-03-26 12:30:00,10.137,1.6235,10.2661833828,3.987,-0.4465,4.0119236346,6.15,2.07,6.4890214979,9.227,-3.0465,9.7169280768,3.987,-0.4465,4.0119236346,5.24,-2.6,5.8495811816
2021-03-26 13:00:00,9.3285,1.5819999999999999,9.4616930964,4.4185,-0.488,4.4453668296,4.91,2.07,5.328508234,8.4085,-3.198,8.9961145085,4.4185,-0.488,4.4453668296,3.99,-2.71,4.8232976271
2021-03-26 13:30:00,7.8935,1.7075,8.0760694957,3.4535,-0.36250000000000004,3.4724729661,4.44,2.07,4.8988263901,6.9735,-3.1625,7.6570953044,3.4535,-0.36250000000000004,3.4724729661,3.52,-2.8,4.497821695
2021-03-26 14:00:00,9.462,1.4915,9.5788316746,4.122,-0.4985,4.1520339895,5.34,1.99,5.698745476,8.492,-3.2585,9.0957070231,4.122,-0.4985,4.1520339895,4.37,-2.76,5.1686071625
2021-03-26 14:30:00,9.8625,1.008,9.9138776596,5.6525,-0.752,5.7023030654,4.21,1.76,4.5630801001,8.8925,-3.512,9.5608943227,5.6525,-0.752,5.7023030654,3.24,-2.76,4.2561954842
2021-03-26 15:00:00,8.295,1.556,8.4396777782,5.635,-0.684,5.6763615988,2.66,2.24,3.4775278575,7.225,-3.444,8.0038591317,5.635,-0.684,5.6763615988,1.5899999999999999,-2.76,3.1852315456999998
2021-03-26 15:30:00,6.737,1.4995,6.9018598399,4.127,-0.5105000000000001,4.1584539495,2.61,2.01,3.2942677487,5.777,-3.3305,6.6682800819,4.127,-0.5105000000000001,4.1584539495,1.65,-2.8200000000000003,3.2672465472
2021-03-26 16:00:00,8.4695,1.3215,8.571977164,4.4995,-0.47850000000000004,4.5248715451,3.9699999999999998,1.8,4.3590021794,7.5395,-3.5785,8.3456409281,4.4995,-0.47850000000000004,4.5248715451,3.04,-3.1,4.3418429267
2021-03-26 16:30:00,7.4905,1.2605,7.5958179612,3.8705,-0.40950000000000003,3.8921023239,3.62,1.67,3.9866401894,6.5405,-3.6195,7.4752204315,3.8705,-0.40950000000000003,3.8921023239,2.67,-3.21,4.1752844214
2021-03-26 17:00:00,6.4955,1.374,6.6392316009,2.1055,-0.246,2.1198222213,4.39,1.62,4.6793696157,5.5355,-3.456,6.5257716977,2.1055,-0.246,2.1198222213,3.43,-3.21,4.6977654262
2021-03-26 17:30:00,8.5035,1.1085,8.5754466064,2.7235,-0.3215,2.7424103449,5.78,1.43,5.9542673773,7.5335,-3.5015,8.3074740144,2.7235,-0.3215,2.7424103449,4.8100000000000005,-3.18,5.7661512294
2021-03-26 18:00:00,7.691,0.98,7.7531852164,2.601,-0.31,2.619408521,5.09,1.29,5.2509237283,6.721,-3.49,7.57310643,2.601,-0.31,2.619408521,4.12,-3.18,5.2044980546
2021-03-26 18:30:00,7.6015,0.983,7.6647955778,2.4314999999999998,-0.307,2.4508042047,5.17,1.29,5.328508234,6.6215,-3.6870000000000003,7.5788014389,2.4314999999999998,-0.307,2.4508042047,4.19,-3.38,5.3833539731
2021-03-26 19:00:00,7.105,1.4085,7.2432656482,1.405,-0.29150000000000004,1.4349206424,5.7,1.7000000000000002,5.9481089432,6.125,-4.0115,7.3217318477,1.405,-0.29150000000000004,1.4349206424,4.72,-3.7199999999999998,6.0097254513
2021-03-26 19:30:00,7.4125,1.0025,7.4799841243,0.8325,-0.14750000000000002,0.8454658479,6.58,1.15,6.6797380188,6.6525,-3.4175,7.4789746958,0.8325,-0.14750000000000002,0.8454658479,5.82,-3.27,6.6757246798
2021-03-26 20:00:00,8.501,0.5680000000000001,8.5199545187,1.441,-0.17200000000000001,1.4512287897,7.06,0.74,7.0986759329,7.861,-3.092,8.4472353465,1.441,-0.17200000000000001,1.4512287897,6.42,-2.92,7.0528575769
2021-03-26 20:30:00,8.195,0.40750000000000003,8.2051253037,1.975,-0.2225,1.9874937107,6.22,0.63,6.2518237339,7.505,-3.1025,8.1209932428,1.975,-0.2225,1.9874937107,5.53,-2.88,6.2350060144
2021-03-26 21:00:00,7.424,0.3295,7.4313085153,2.074,-0.2505,2.08907306,5.35,0.58,5.3813474149000005,6.734,-3.2905,7.4949413774,2.074,-0.2505,2.08907306,4.66,-3.04,5.5639194818
2021-03-26 21:30:00,6.243,0.3375,6.2521160618,1.183,-0.17250000000000001,1.1955104558,5.06,0.51,5.0856366366,5.523,-3.5225,6.5506896774,1.183,-0.17250000000000001,1.1955104558,4.34,-3.35,5.4825267897
2021-03-26 22:00:00,6.375,0.10550000000000001,6.375872901,0.935,-0.14450000000000002,0.9461000211,5.44,0.25,5.4457414555,5.515,-4.0845,6.8628248739,0.935,-0.14450000000000002,0.9461000211,4.58,-3.94,6.0415229868
2021-03-26 22:30:00,6.0645,0.214,6.0682745694,0.7545000000000001,-0.146,0.7684960963,5.31,0.36,5.3221893991,5.1245,-4.426,6.7712610532,0.7545000000000001,-0.146,0.7684960963,4.37,-4.28,6.1168047214
2021-03-26 23:00:00,6.6325,0.10550000000000001,6.6333390159,1.3725,-0.1545,1.381168527,5.26,0.26,5.2664219352,5.7025,-4.4345,7.2238006963,1.3725,-0.1545,1.381168527,4.33,-4.28,6.0882920429
2021-03-26 23:30:00,6.2715,-0.035,6.2715976633,1.9215,-0.215,1.933490949,4.35,0.18,4.3537225451,5.3015,-4.455,6.9248052139,1.9215,-0.215,1.933490949,3.38,-4.24,5.4223611093
2021-03-27 00:00:00,5.446,-0.0005,5.446000023,1.826,-0.2205,1.8392651386,3.62,0.22,3.6266789215,4.496,-4.4605,6.3332516332,1.826,-0.2205,1.8392651386,2.67,-4.24,5.0106386818
2021-03-28 00:30:00,4.5885,-0.0495,4.5887669913,2.2585,-0.2295,2.2701305029,2.33,0.18,2.3369424469,3.6285,-4.6195,5.8741631319,2.2585,-0.2295,2.2701305029,1.37,-4.39,4.5988041924
2021-03-28 01:00:00,4.5565,-0.088,4.5573496958,2.2265,-0.228,2.2381434829,2.33,0.14,2.3342022192,3.5965,-4.618,5.8532671432,2.2265,-0.228,2.2381434829,1.37,-4.39,4.5988041924
2021-03-28 01:30:00,2.1865,-0.194,2.1950895768,2.1835,-0.197,2.1923688672,0.003,0.003,0.0042426407000000005,2.1865,-0.194,2.1950895768,2.1835,-0.197,2.1923688672,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,2.5015,-0.20500000000000002,2.5098859038,2.4985,-0.20800000000000002,2.5071430454,0.003,0.003,0.0042426407000000005,2.5015,-0.20500000000000002,2.5098859038,2.4985,-0.20800000000000002,2.5071430454,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,4.645,-0.0965,4.6460022869,2.355,-0.23650000000000002,2.3668454217,2.29,0.14,2.2942754848,3.725,-4.5765,5.9008454691,2.355,-0.23650000000000002,2.3668454217,1.37,-4.34,4.5510987684
2021-03-28 03:00:00,4.4715,-0.1545,4.4741683585,2.5215,-0.23450000000000001,2.5323807968,1.9500000000000002,0.08,1.9516403357,3.5715,-4.8045,5.9865543095,2.5215,-0.23450000000000001,2.5323807968,1.05,-4.57,4.6890724029
2021-03-28 03:30:00,4.355,-0.04,4.355183693,2.585,-0.24,2.5961172932,1.77,0.2,1.7812635964,3.465,-4.8100000000000005,5.9280962374,2.585,-0.24,2.5961172932,0.88,-4.57,4.653955307
2021-03-28 04:00:00,4.401,-0.0955,4.4020360346,2.491,-0.23550000000000001,2.5021073618000003,1.9100000000000001,0.14,1.9151240169000001,3.431,-4.6055,5.7430297971,2.491,-0.23550000000000001,2.5021073618000003,0.9400000000000001,-4.37,4.469955257
2021-03-28 04:30:00,3.9575,-0.34450000000000003,3.9724660477000002,2.5175,-0.23450000000000001,2.5283980106,1.44,-0.11,1.4441952777,2.9575,-4.4545,5.3469034497,2.5175,-0.23450000000000001,2.5283980106,0.44,-4.22,4.2428763828000005
2021-03-28 05:00:00,4.1885,-0.355,4.2035172475,2.7485,-0.245,2.7593979869,1.44,-0.11,1.4441952777,3.1885,-4.465,5.4865979669,2.7485,-0.245,2.7593979869,0.44,-4.22,4.2428763828000005
2021-03-28 05:30:00,4.427,-0.28850000000000003,4.4363905655,2.697,-0.23850000000000002,2.7075249306,1.73,-0.05,1.7307223925000002,3.447,-4.4085,5.5961309179,2.697,-0.23850000000000002,2.7075249306,0.75,-4.17,4.2369092509
2021-03-28 06:00:00,4.4945,-0.29050000000000004,4.5038783842,2.7645,-0.24050000000000002,2.7749415309,1.73,-0.05,1.7307223925000002,3.5145,-4.4105,5.6395230738,2.7645,-0.24050000000000002,2.7749415309,0.75,-4.17,4.2369092509
2021-03-28 06:30:00,4.3685,-0.253,4.375820066,2.7385,-0.233,2.748394304,1.63,-0.02,1.6301226948,3.3885,-4.343,5.5085008169,2.7385,-0.233,2.748394304,0.65,-4.11,4.1610815902
2021-03-28 07:00:00,4.437,-0.2615,4.4446992305,2.807,-0.24150000000000002,2.8173695622,1.63,-0.02,1.6301226948,3.457,-4.3515,5.557553531,2.807,-0.24150000000000002,2.8173695622,0.65,-4.11,4.1610815902
2021-03-28 07:30:00,4.4795,-0.2625,4.4871846964,2.7695,-0.24250000000000002,2.7800964911,1.71,-0.02,1.7101169551000002,3.4895,-4.3025,5.5396855958,2.7695,-0.24250000000000002,2.7800964911,0.72,-4.06,4.1233481541
2021-03-28 08:00:00,4.6645,-0.266,4.6720783651,2.8345000000000002,-0.246,2.8451548728000002,1.83,-0.02,1.8301092864,3.6645,-4.216,5.5859839105999995,2.8345000000000002,-0.246,2.8451548728000002,0.8300000000000001,-3.9699999999999998,4.0558353024
2021-03-28 08:30:00,4.8465,-0.0405,4.8466692171,2.9465,-0.2605,2.9579929851,1.9,0.22,1.9126944346,3.8465,-4.3305,5.7921319477,2.9465,-0.2605,2.9579929851,0.9,-4.07,4.1683210049
2021-03-28 09:00:00,5.0545,-0.078,5.0551018041,2.9545,-0.258,2.9657434565000003,2.1,0.18,2.1077001684,4.0945,-4.368,5.987015471,2.9545,-0.258,2.9657434565000003,1.1400000000000001,-4.11,4.2651729156
2021-03-28 09:30:00,5.29,-0.0145,5.2900198724,3.03,-0.2645,3.0415226861,2.26,0.25,2.27378539,4.29,-4.3045,6.07723788,3.03,-0.2645,3.0415226861,1.26,-4.04,4.2319262754
2021-03-28 10:00:00,5.4905,0.773,5.5446478022,3.0105,-0.247,3.0206157071,2.48,1.02,2.6815667062,4.4205,-4.987,6.6641570547,3.0105,-0.247,3.0206157071,1.4100000000000001,-4.74,4.9452704678
2021-03-28 10:30:00,5.7620000000000005,0.5015000000000001,5.7837830397,3.062,-0.2285,3.0705140042,2.7,0.73,2.7969447617,4.712,-4.6385000000000005,6.6120062197,3.062,-0.2285,3.0705140042,1.65,-4.41,4.7085666609
2021-03-28 11:00:00,6.1925,-0.106,6.19340716,3.3025,-0.296,3.3157385678,2.89,0.19,2.8962389404,5.2425,-4.186,6.7086811111,3.3025,-0.296,3.3157385678,1.94,-3.89,4.3469184487
2021-03-28 11:30:00,6.6195,-0.051500000000000004,6.6197003331,3.5095,-0.3215,3.5241952982,3.11,0.27,3.1216982558,5.6595,-4.1715,7.0307433817,3.5095,-0.3215,3.5241952982,2.15,-3.85,4.4096485121
2021-03-28 12:00:00,6.5985,0.0945,6.5991766532,3.4085,-0.3155,3.4230706245,3.19,0.41000000000000003,3.2162400408,5.6885,-4.3455,7.1583798796,3.4085,-0.3155,3.4230706245,2.2800000000000002,-4.03,4.630259172
2021-03-28 12:30:00,6.2705,0.1835,6.2731843987,3.1805,-0.29650000000000004,3.1942906098,3.09,0.48,3.1270593215,5.3805,-4.3265,6.9042293198,3.1805,-0.29650000000000004,3.1942906098,2.2,-4.03,4.5913941238
2021-03-28 13:00:00,6.252,0.34800000000000003,6.2616777304,3.302,-0.302,3.3157816575,2.95,0.65,3.0207614934,5.342,-4.332,6.877731312,3.302,-0.302,3.3157816575,2.04,-4.03,4.5169126624
2021-03-28 13:30:00,6.499,0.40950000000000003,6.511888455,3.319,-0.3105,3.3334923504000002,3.18,0.72,3.2604907605999998,5.609,-4.3405000000000005,7.0923071881,3.319,-0.3105,3.3334923504000002,2.29,-4.03,4.6351914739
2021-03-28 14:00:00,6.665,0.35550000000000004,6.6744741553,3.275,-0.3145,3.2900661468,3.39,0.67,3.4555752054,5.785,-4.4245,7.2830230845,3.275,-0.3145,3.2900661468,2.51,-4.11,4.81582807
2021-03-28 14:30:00,6.2555,0.374,6.2666702682,3.1755,-0.296,3.1892657854,3.08,0.67,3.1520310912,5.3855,-4.526,7.0347911305,3.1755,-0.296,3.1892657854,2.21,-4.23,4.7725255369
2021-03-28 15:00:00,6.212,0.369,6.2229498632,3.232,-0.301,3.2459859827,2.98,0.67,3.0543902829,5.332,-4.531,6.9971554935,3.232,-0.301,3.2459859827,2.1,-4.23,4.7225946258
2021-03-28 15:30:00,6.1245,0.4305,6.1396115919,3.1445,-0.28950000000000004,3.1577983628,2.98,0.72,3.0657462387,5.2845,-4.5895,6.9992464237,3.1445,-0.28950000000000004,3.1577983628,2.14,-4.3,4.8030823437
2021-03-28 16:00:00,5.924,0.3815,5.9362714097,2.944,-0.2685,2.9562185728,2.98,0.65,3.0500655731,5.044,-4.6185,6.8390407405,2.944,-0.2685,2.9562185728,2.1,-4.35,4.8303726564
