Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2021-03-28 16:30:00,5.8175,0.391,5.8306249451,2.9075,-0.259,2.9190130610000002,2.91,0.65,2.9817109182,4.9275,-4.609,6.7470836107,2.9075,-0.259,2.9190130610000002,2.02,-4.35,4.7961338597
2021-03-28 17:00:00,5.9795,0.391,5.9922701249,2.8995,-0.259,2.9110447007999998,3.08,0.65,3.1478405296,5.0795,-4.539,6.812036498,2.8995,-0.259,2.9110447007999998,2.18,-4.28,4.8032072618
2021-03-28 17:30:00,6.1805,0.2655,6.1862000048,2.7405,-0.2545,2.7522918632,3.44,0.52,3.4790803383,5.2605,-4.3945,6.8545233605,2.7405,-0.2545,2.7522918632,2.52,-4.14,4.8466483264
2021-03-28 18:00:00,6.1895,0.268,6.1952993673,2.7495000000000003,-0.252,2.7610241306,3.44,0.52,3.4790803383,5.2695,-4.392,6.8598319404,2.7495000000000003,-0.252,2.7610241306,2.52,-4.14,4.8466483264
2021-03-28 18:30:00,6.051,0.268,6.0569319791,2.6109999999999998,-0.252,2.6231326692,3.44,0.52,3.4790803383,5.131,-4.392,6.7540228753000005,2.6109999999999998,-0.252,2.6231326692,2.52,-4.14,4.8466483264
2021-03-28 19:00:00,6.2955,0.2695,6.3012657855,2.7255000000000003,-0.2505,2.7369874863,3.5700000000000003,0.52,3.6076723798,5.4255,-4.5405,7.074757275,2.7255000000000003,-0.2505,2.7369874863,2.7,-4.29,5.0689347993
2021-03-28 19:30:00,6.2275,0.275,6.2335689015,2.6575,-0.245,2.6687696135,3.5700000000000003,0.52,3.6076723798,5.3575,-4.535,7.0191902133,2.6575,-0.245,2.6687696135,2.7,-4.29,5.0689347993
2021-03-28 20:00:00,6.347,0.276,6.3529981111,2.6870000000000003,-0.244,2.6980557815,3.66,0.52,3.6967553341,5.477,-4.604,7.1550223619,2.6870000000000003,-0.244,2.6980557815,2.79,-4.36,5.1762631309
2021-03-28 20:30:00,6.3045,0.269,6.3102362277,2.7145,-0.251,2.7260798319,3.59,0.52,3.6274646794,5.4345,-4.681,7.1725554198,2.7145,-0.251,2.7260798319,2.7199999999999998,-4.43,5.1983939828
2021-03-28 21:00:00,6.2465,0.1015,6.2473245874,2.6565000000000003,-0.23850000000000002,2.6671847518,3.59,0.34,3.6060643366000003,5.3765,-4.5485,7.0424146782,2.6565000000000003,-0.23850000000000002,2.6671847518,2.7199999999999998,-4.31,5.0965184195
2021-03-28 21:30:00,5.928,0.068,5.9283900007,2.5380000000000003,-0.232,2.5485815663,3.39,0.30000000000000004,3.4032484482,5.028,-4.542,6.7757322851,2.5380000000000003,-0.232,2.5485815663,2.49,-4.31,4.9775696881
2021-03-28 22:00:00,5.5375,0.2515,5.5432083219,2.4075,-0.2285,2.4183193544,3.13,0.48,3.1665912272,4.5875,-4.7385,6.5953421822,2.4075,-0.2285,2.4183193544,2.18,-4.51,5.0092414595
2021-03-28 22:30:00,5.1345,-0.153,5.1367790735,2.2845,-0.223,2.2953581964,2.85,0.07,2.8508595195,4.1345,-4.393,6.0326229163,2.2845,-0.223,2.2953581964,1.85,-4.17,4.5619513369
2021-03-28 23:00:00,4.7115,-0.212,4.7162671945,1.9415,-0.222,1.9541510305,2.77,0.01,2.7700180505,3.7215,-4.302,5.6883008227000005,1.9415,-0.222,1.9541510305,1.78,-4.08,4.4513818079
2021-03-28 23:30:00,4.8115,-0.152,4.8139003158,1.9415,-0.222,1.9541510305,2.87,0.07,2.8708535316,3.8715,-4.332,5.8098826365,1.9415,-0.222,1.9541510305,1.9300000000000002,-4.11,4.5405946747
2021-03-29 00:00:00,4.7615,-0.062,4.7619036372,1.9415,-0.222,1.9541510305,2.8200000000000003,0.16,2.82453536,3.7915,-4.332,5.7568825114,1.9415,-0.222,1.9541510305,1.85,-4.11,4.5071720624000005
2021-03-29 00:30:00,5.192,0.018500000000000003,5.1920329593,2.192,-0.2315,2.2041906111,3.0,0.25,3.0103986447,4.282,-4.4915,6.2055697764,2.192,-0.2315,2.2041906111,2.09,-4.26,4.745071127
2021-03-29 01:00:00,4.7385,0.026500000000000003,4.7385740999,2.1985,-0.2235,2.2098313284,2.54,0.25,2.5522734962999998,3.7885,-4.4335,5.8316939649,2.1985,-0.2235,2.2098313284,1.5899999999999999,-4.21,4.5002444378
2021-03-29 01:30:00,4.4065,0.021,4.4065500394,1.9165,-0.229,1.9301329617,2.49,0.25,2.5025187312,3.4665,-4.499,5.6795794959,1.9165,-0.229,1.9301329617,1.55,-4.27,4.5426203892
2021-03-29 02:00:00,4.4235,0.0275,4.4235854801,1.7435,-0.2225,1.7576400371,2.68,0.25,2.6916351907,3.5035,-4.5725,5.7604052375,1.7435,-0.2225,1.7576400371,1.76,-4.35,4.6925579378
2021-03-29 02:30:00,4.758,0.024,4.7580605292,1.9580000000000002,-0.226,1.9709997463,2.8,0.25,2.8111385594,3.8280000000000003,-4.536,5.9353921522,1.9580000000000002,-0.226,1.9709997463,1.87,-4.31,4.6981911413
2021-03-29 03:00:00,4.7355,0.0175,4.7355323354,2.2055,-0.2325,2.2177210149,2.5300000000000002,0.25,2.5423217735,3.7955,-4.5425,5.9194701199,2.2055,-0.2325,2.2177210149,1.5899999999999999,-4.31,4.5939307788
2021-03-29 03:30:00,4.842,0.06,4.8423717329,2.512,-0.24,2.5234389234,2.33,0.30000000000000004,2.3492339177,3.912,-4.55,6.0005203108,2.512,-0.24,2.5234389234,1.4,-4.31,4.5316773936
2021-03-29 04:00:00,4.779,0.0545,4.7793107505,2.729,-0.24550000000000002,2.740020301,2.05,0.30000000000000004,2.0718349355,3.849,-4.5555,5.9638394722,2.729,-0.24550000000000002,2.740020301,1.12,-4.31,4.4531449561
2021-03-29 04:30:00,4.318,0.133,4.3200478007,2.448,-0.167,2.4536896707,1.87,0.30000000000000004,1.8939112968,3.398,-4.507,5.6444178619,2.448,-0.167,2.4536896707,0.9500000000000001,-4.34,4.4427581523
2021-03-29 05:00:00,4.4665,0.025500000000000002,4.4665727913,2.3865,-0.21450000000000002,2.3961203017,2.08,0.24,2.0938003725,3.5365,-4.6145,5.8138147975,2.3865,-0.21450000000000002,2.3961203017,1.15,-4.4,4.5478016667
2021-03-29 05:30:00,4.184,0.0745,4.1846632182,2.104,-0.20550000000000002,2.114011885,2.08,0.28,2.0987615396,3.254,-4.5655,5.6064521981,2.104,-0.20550000000000002,2.114011885,1.15,-4.36,4.5091129948
2021-03-29 06:00:00,4.1645,0.0575,4.1648969375,1.4045,-0.2225,1.4220149437,2.76,0.28,2.7741665415,3.2345,-4.5025,5.5438701734,1.4045,-0.2225,1.4220149437,1.83,-4.28,4.6548147117
2021-03-29 06:30:00,4.7785,0.216,4.7833793755,0.9885,-0.194,1.0073570618,3.79,0.41000000000000003,3.8121122754,3.8385,-4.284,5.7521072878,0.9885,-0.194,1.0073570618,2.85,-4.09,4.9850376127
2021-03-29 07:00:00,5.7405,0.669,5.7793512828,0.7105,-0.161,0.7285130404,5.03,0.8300000000000001,5.0980192232,4.8205,-4.001,6.2646006457,0.7105,-0.161,0.7285130404,4.11,-3.84,5.6247399940000005
2021-03-29 07:30:00,6.4515,0.873,6.5102980923,0.6615,-0.157,0.6798759078000001,5.79,1.03,5.8809012915,5.5415,-3.617,6.6174701548,0.6615,-0.157,0.6798759078000001,4.88,-3.46,5.9821400853
2021-03-29 08:00:00,7.578,1.1795,7.6692440468,1.098,-0.1505,1.1082663263,6.48,1.33,6.6150812542,6.708,-3.4105,7.5252092496,1.098,-0.1505,1.1082663263,5.61,-3.26,6.488428161
2021-03-29 08:30:00,7.309,1.3980000000000001,7.4414974971,0.8290000000000001,-0.152,0.8428196723,6.48,1.55,6.6627997118,6.439,-3.072,7.1342767678,0.8290000000000001,-0.152,0.8428196723,5.61,-2.92,6.3244367338
2021-03-29 09:00:00,8.355,1.611,8.5088980485,0.785,-0.179,0.8051496755,7.57,1.79,7.7787531134,7.455,-2.899,7.9988265389,0.785,-0.179,0.8051496755,6.67,-2.7199999999999998,7.2032839733
2021-03-29 09:30:00,9.32,2.1655,9.5682699716,1.16,-0.24450000000000002,1.185487347,8.16,2.41,8.5084487423,8.36,-3.0745,8.9074210774,1.16,-0.24450000000000002,1.185487347,7.2,-2.83,7.736207081
2021-03-29 10:00:00,10.254,2.1015,10.4671303732,2.294,-0.3085,2.3146507836,7.96,2.41,8.3168323297,9.384,-2.8285,9.8010136338,2.294,-0.3085,2.3146507836,7.09,-2.52,7.5245265632
2021-03-29 10:30:00,10.205,2.0635,10.4115348172,3.265,-0.34650000000000003,3.2833347758,6.94,2.41,7.3465434049,9.355,-2.9665,9.8140790322,3.265,-0.34650000000000003,3.2833347758,6.09,-2.62,6.6296681667
2021-03-29 11:00:00,9.0625,1.6175000000000002,9.2057162948,3.1625,-0.35250000000000004,3.1820846155,5.9,1.97,6.2202009614,8.3025,-2.6825,8.7250967043,3.1625,-0.35250000000000004,3.1820846155,5.14,-2.33,5.6434475279
2021-03-29 11:30:00,8.918,1.152,8.9920980867,3.018,-0.34800000000000003,3.0379973667,5.9,1.5,6.0876925021,8.288,-2.168,8.5668645373,3.018,-0.34800000000000003,3.0379973667,5.27,-1.82,5.5754192667
2021-03-29 12:00:00,7.857,0.965,7.9160390348,2.177,-0.335,2.2026243438,5.68,1.3,5.8268687989,7.187,-2.305,7.5475819969,2.177,-0.335,2.2026243438,5.01,-1.97,5.3834004124
2021-03-29 12:30:00,8.8735,0.9515,8.924368577100001,2.2135,-0.28850000000000003,2.2322218752,6.66,1.24,6.7744520074,8.2235,-2.2585,8.527999443,2.2135,-0.28850000000000003,2.2322218752,6.01,-1.97,6.3246343768
2021-03-29 13:00:00,8.794,0.996,8.850223274,2.044,-0.324,2.0695197511,6.75,1.32,6.8778557705,8.114,-2.184,8.4027883467,2.044,-0.324,2.0695197511,6.07,-1.8599999999999999,6.348582519
2021-03-29 13:30:00,8.914,1.0005,8.9699719202,1.9340000000000002,-0.3195,1.9602133175,6.98,1.32,7.1037173367,8.264,-2.2695,8.5699665256,1.9340000000000002,-0.3195,1.9602133175,6.33,-1.9500000000000002,6.6235488977
2021-03-29 14:00:00,8.944,0.804,8.9800641423,2.024,-0.306,2.0470007328,6.92,1.11,7.0084591745,8.294,-2.396,8.6331484407,2.024,-0.306,2.0470007328,6.27,-2.09,6.6091603098
2021-03-29 14:30:00,9.0875,1.016,9.144118998,2.2875,-0.324,2.310331632,6.8,1.34,6.9307719628,8.4575,-2.254,8.7527037109,2.2875,-0.324,2.310331632,6.17,-1.9300000000000002,6.4648124489
2021-03-29 15:00:00,9.1955,0.971,9.2466243165,2.6055,-0.369,2.63149981,6.59,1.34,6.7248568758000005,8.5455,-2.299,8.8493486342,2.6055,-0.369,2.63149981,5.94,-1.9300000000000002,6.245678506
2021-03-29 15:30:00,8.8065,1.8170000000000002,8.9919926184,1.9165,-0.303,1.940304422,6.89,2.12,7.2087793696,7.9065,-3.063,8.4790749053,1.9165,-0.303,1.940304422,5.99,-2.76,6.5952786143
2021-03-29 16:00:00,8.8565,1.8345,9.0445001244,1.9665,-0.28550000000000003,1.9871166297,6.89,2.12,7.2087793696,7.9565,-3.0455,8.5194461381,1.9665,-0.28550000000000003,1.9871166297,5.99,-2.76,6.5952786143
2021-03-29 16:30:00,9.391,1.7065000000000001,9.5447903722,2.741,-0.3835,2.7676981862,6.65,2.09,6.9706958046,8.481,-3.1435,9.0448301946,2.741,-0.3835,2.7676981862,5.74,-2.76,6.3690815664
2021-03-29 17:00:00,8.0295,1.724,8.2124933029,2.1095,-0.316,2.1330368609,5.92,2.04,6.261629181,7.1295,-3.176,7.8049180809,2.1095,-0.316,2.1330368609,5.02,-2.86,5.7775427303
2021-03-29 17:30:00,7.3555,1.38,7.4838345953,1.6155,-0.28,1.6395853897000001,5.74,1.6600000000000001,5.9752154773,6.4655000000000005,-3.49,7.3472981599,1.6155,-0.28,1.6395853897000001,4.85,-3.21,5.8160639611
2021-03-29 18:00:00,7.428,1.491,7.576164267,1.188,-0.169,1.199960416,6.24,1.6600000000000001,6.4570271797,6.548,-3.499,7.4242376713,1.188,-0.169,1.199960416,5.36,-3.33,6.3101901715
2021-03-29 18:30:00,7.4375,1.4215,7.5721244377,0.7875000000000001,-0.1385,0.7995864556000001,6.65,1.56,6.830527066,6.5275,-3.4385,7.3777732752,0.7875000000000001,-0.1385,0.7995864556000001,5.74,-3.3,6.6209969038
2021-03-29 19:00:00,7.5295,1.4695,7.6715578926,0.28950000000000004,-0.09050000000000001,0.303315842,7.24,1.56,7.4061595986,6.6295,-3.3905,7.4461910061,0.28950000000000004,-0.09050000000000001,0.303315842,6.34,-3.3,7.1474191146
2021-03-29 19:30:00,7.792,1.3599999999999999,7.9097954462,0.092,-0.05,0.10470912090000001,7.7,1.4100000000000001,7.8280329585,6.882,-3.42,7.6849413791,0.092,-0.05,0.10470912090000001,6.79,-3.37,7.580303424
2021-03-29 20:00:00,7.8455,1.3455,7.9600402323,0.0155,-0.0645,0.0663362646,7.83,1.4100000000000001,7.9559411763,6.9355,-3.4345,7.7393120172,0.0155,-0.0645,0.0663362646,6.92,-3.37,7.6969669351
2021-03-29 20:30:00,7.982,1.344,8.0943597647,0.012,-0.066,0.06708203930000001,7.97,1.4100000000000001,8.0937630309,7.032,-3.436,7.8265650192,0.012,-0.066,0.06708203930000001,7.02,-3.37,7.7869955695
2021-03-29 21:00:00,7.983,0.5045000000000001,7.998925506,0.013000000000000001,-0.0655,0.066777616,7.97,0.5700000000000001,7.9903566879,7.353,-2.7755,7.8593898777,0.013000000000000001,-0.0655,0.066777616,7.34,-2.71,7.8243018858
2021-03-29 21:30:00,7.7035,1.005,7.76877965,0.0135,-0.065,0.0663871222,7.69,1.07,7.7640839769,6.8735,-3.515,7.7201183443,0.0135,-0.065,0.0663871222,6.86,-3.45,7.6786782717
2021-03-29 22:00:00,7.696,1.0055,7.7614074916,0.006,-0.0645,0.0647784686,7.69,1.07,7.7640839769,6.866,-3.5145,7.7132137433,0.006,-0.0645,0.0647784686,6.86,-3.45,7.6786782717
2021-03-29 22:30:00,7.327,1.0855,7.4069723403,0.007,-0.0645,0.06487873300000001,7.32,1.15,7.4097840724,6.417,-3.8745000000000003,7.4959748699,0.007,-0.0645,0.06487873300000001,6.41,-3.81,7.4568223795
2021-03-29 23:00:00,7.1285,1.0445,7.204616055,0.0085,-0.0655,0.0660492241,7.12,1.11,7.2060044407,6.1985,-3.8355,7.2892017739,0.0085,-0.0655,0.0660492241,6.19,-3.77,7.2476892869
2021-03-29 23:30:00,6.8085,1.0035,6.8820552526,0.0085,-0.0665,0.0670410322,6.8,1.07,6.8836690798,5.9185,-3.9765,7.1303011507,0.0085,-0.0665,0.0670410322,5.91,-3.91,7.0863389702
2021-03-30 00:00:00,6.5375,1.0355,6.6190004155,0.0275,-0.0345,0.0441191568,6.51,1.07,6.597347952,5.6375,-4.0245,6.9266158043,0.0275,-0.0345,0.0441191568,5.61,-3.99,6.8841992998
2021-03-31 00:30:00,6.1145,0.719,6.1566282371,0.0745,-0.14100000000000001,0.1594717843,6.04,0.86,6.1009179637,5.1045,-3.971,6.4672066033,0.0745,-0.14100000000000001,0.1594717843,5.03,-3.83,6.3221673499
2021-03-31 01:00:00,6.045,0.769,6.0937169281,0.075,-0.091,0.1179237041,5.97,0.86,6.0316249883,5.005,-3.841,6.3089861309,0.075,-0.091,0.1179237041,4.93,-3.75,6.1941423942
2021-03-31 01:30:00,6.0025,0.8375,6.0606445614,0.0325,-0.07250000000000001,0.0794512429,5.97,0.91,6.0389568636,4.9625,-3.7725,6.2336315659,0.0325,-0.07250000000000001,0.0794512429,4.93,-3.7,6.1640003245
2021-03-31 02:00:00,6.0595,0.8415,6.1176517145,0.08950000000000001,-0.0685,0.11270536810000001,5.97,0.91,6.0389568636,5.0195,-3.8285,6.3129068186,0.08950000000000001,-0.0685,0.11270536810000001,4.93,-3.76,6.2002016096
2021-03-31 02:30:00,5.848,0.751,5.8960245081,0.058,-0.069,0.0901387819,5.79,0.8200000000000001,5.8477773555,4.808,-3.879,6.1776617745,0.058,-0.069,0.0901387819,4.75,-3.81,6.0892199829
2021-03-31 03:00:00,5.7135,0.6955,5.7556756771,0.0135,-0.0645,0.06589764790000001,5.7,0.76,5.7504434612,4.6835,-3.9645,6.1361577962,0.0135,-0.0645,0.06589764790000001,4.67,-3.9,6.0843159024
2021-03-31 03:30:00,5.779,0.735,5.8255528493,0.009000000000000001,-0.065,0.0656201189,5.77,0.8,5.8251952757000005,4.749,-3.965,6.1866166844,0.009000000000000001,-0.065,0.0656201189,4.74,-3.9,6.1382082076
2021-03-31 04:00:00,5.7755,0.7395,5.8226506421,0.0055000000000000005,-0.060500000000000005,0.0607494856,5.77,0.8,5.8251952757000005,4.7455,-3.9605,6.1810460684,0.0055000000000000005,-0.060500000000000005,0.0607494856,4.74,-3.9,6.1382082076
2021-03-31 04:30:00,5.7755,0.74,5.8227141652,0.0055000000000000005,-0.06,0.060251556000000005,5.77,0.8,5.8251952757000005,4.7455,-3.96,6.1807257058,0.0055000000000000005,-0.06,0.060251556000000005,4.74,-3.9,6.1382082076
2021-03-31 05:00:00,5.69,0.684,5.7309646657,0.01,-0.066,0.06675327710000001,5.68,0.75,5.7293018772,4.68,-4.096,6.2192938506,0.01,-0.066,0.06675327710000001,4.67,-4.03,6.1684519938
2021-03-31 05:30:00,5.757,0.683,5.7973733708,0.017,-0.067,0.0691230786,5.74,0.75,5.7887908928,4.737,-4.037,6.2238684112,0.017,-0.067,0.0691230786,4.72,-3.9699999999999998,6.1676008301
2021-03-31 06:00:00,5.917,0.6435000000000001,5.9518888809,0.017,-0.0665,0.06863854600000001,5.9,0.71,5.9425667855,4.8870000000000005,-4.0365,6.3384620572,0.017,-0.0665,0.06863854600000001,4.87,-3.9699999999999998,6.2831361596
2021-03-31 06:30:00,6.1755,0.6885,6.2137615419,0.0055000000000000005,-0.061500000000000006,0.061745445200000006,6.17,0.75,6.2154163175,5.1355,-3.9715,6.4920083564,0.0055000000000000005,-0.061500000000000006,0.061745445200000006,5.13,-3.91,6.4501937955
2021-03-31 07:00:00,6.8725000000000005,0.906,6.9319616452,0.0025,-0.044,0.0440709655,6.87,0.9500000000000001,6.9353730974,5.8025,-3.5540000000000003,6.8044046213,0.0025,-0.044,0.0440709655,5.8,-3.51,6.779387878
2021-03-31 07:30:00,7.221,1.7185000000000001,7.4226735918,0.061,-0.021500000000000002,0.0646780488,7.16,1.74,7.3683919548,6.031,-3.9215,7.1938253558,0.061,-0.021500000000000002,0.0646780488,5.97,-3.9,7.1309816996
2021-03-31 08:00:00,7.8435,1.5070000000000001,7.9869607017,0.2235,-0.083,0.23841403060000002,7.62,1.5899999999999999,7.7841184472,6.8535,-3.473,7.6832409340000005,0.2235,-0.083,0.23841403060000002,6.63,-3.39,7.4464085303
2021-03-31 08:30:00,8.5805,1.579,8.724575706,0.8705,-0.121,0.878869302,7.71,1.7000000000000002,7.8951947411,7.5805,-3.411,8.3125748869,0.8705,-0.121,0.878869302,6.71,-3.29,7.4731653267
2021-03-31 09:00:00,8.409,1.629,8.565332568,1.099,-0.161,1.1107303903,7.31,1.79,7.5259683762,7.379,-3.301,8.0837022459,1.099,-0.161,1.1107303903,6.28,-3.14,7.0212534493
2021-03-31 09:30:00,8.87,1.596,9.0124422883,1.62,-0.194,1.6315746995,7.25,1.79,7.467703797,7.83,-3.234,8.4715793097,1.62,-0.194,1.6315746995,6.21,-3.04,6.9141666164
2021-03-31 10:00:00,9.0145,1.6280000000000001,9.1603271912,2.2545,-0.262,2.2696727187,6.76,1.8900000000000001,7.0192378504,7.9945,-3.222,8.6193569511,2.2545,-0.262,2.2696727187,5.74,-2.96,6.4582660212
2021-03-31 10:30:00,9.1125,1.658,9.262106685300001,2.9225000000000003,-0.342,2.9424429051,6.19,2.0,6.5050826282,8.1025,-3.302,8.7494977142,2.9225000000000003,-0.342,2.9424429051,5.18,-2.96,5.9660707337000005
2021-03-31 11:00:00,8.646,1.5005000000000002,8.7752388144,3.316,-0.3895,3.3387971262000002,5.33,1.8900000000000001,5.6551746215000005,7.616,-3.4095,8.3443481621,3.316,-0.3895,3.3387971262000002,4.3,-3.02,5.2545599245
2021-03-31 11:30:00,8.066,1.6415000000000002,8.2313351438,3.106,-0.3685,3.1277832805,4.96,2.01,5.3517940917,6.996,-3.2285,7.7050131895,3.106,-0.3685,3.1277832805,3.89,-2.86,4.8282191334
2021-03-31 12:00:00,8.5075,1.6175000000000002,8.6598996819,3.2575,-0.3925,3.281061185,5.25,2.01,5.6216189839,7.4475,-3.2525,8.1267467353,3.2575,-0.3925,3.281061185,4.19,-2.86,5.073036566
2021-03-31 12:30:00,9.063,1.5755,9.1989221787,3.943,-0.5045000000000001,3.9751439282,5.12,2.08,5.5263731325,8.003,-3.3645,8.6814669987,3.943,-0.5045000000000001,3.9751439282,4.06,-2.86,4.9662057952000005
2021-03-31 13:00:00,9.041,1.7890000000000001,9.2163008848,4.101,-0.5710000000000001,4.1405605901,4.94,2.36,5.4747785343,7.9510000000000005,-3.141,8.5489345535,4.101,-0.5710000000000001,4.1405605901,3.85,-2.5700000000000003,4.6289739684
2021-03-31 13:30:00,8.571,1.8345,8.7651258548,3.801,-0.5255000000000001,3.8371540561,4.77,2.36,5.3218887625,7.491,-3.0955,8.1053810059,3.801,-0.5255000000000001,3.8371540561,3.69,-2.5700000000000003,4.4967766233
2021-03-31 14:00:00,8.87,1.8235000000000001,9.055498454,3.92,-0.5365,3.956542967,4.95,2.36,5.4838034246,7.8,-3.2365,8.4448168867,3.92,-0.5365,3.956542967,3.88,-2.7,4.726986355
2021-03-31 14:30:00,8.661,1.7965,8.8453565926,3.931,-0.5235000000000001,3.9657046347,4.73,2.32,5.2683299061,7.591,-3.3735,8.3068515847,3.931,-0.5235000000000001,3.9657046347,3.66,-2.85,4.6387606103
2021-03-31 15:00:00,7.96,1.7335,8.1465711959,3.33,-0.42650000000000005,3.3572015504,4.63,2.16,5.109060579,6.89,-3.5365,7.7446066556,3.33,-0.42650000000000005,3.3572015504,3.56,-3.11,4.7271238613
2021-03-31 15:30:00,8.181,1.7055,8.3568828668,3.061,-0.3645,3.0826257071,5.12,2.07,5.5226171332,7.051,-3.3545,7.8082822215,3.061,-0.3645,3.0826257071,3.99,-2.99,4.9860004011
2021-03-31 16:00:00,7.4405,1.625,7.6158824340999995,2.5305,-0.305,2.5488144793,4.91,1.9300000000000002,5.2756990058,6.3205,-3.465,7.2079778891,2.5305,-0.305,2.5488144793,3.79,-3.16,4.9345415187
2021-03-31 16:30:00,7.093,1.5975000000000001,7.2706708941,1.833,-0.21250000000000002,1.8452764698,5.26,1.81,5.562706176,5.993,-3.5225,6.9515505644,1.833,-0.21250000000000002,1.8452764698,4.16,-3.31,5.3161734358
2021-03-31 17:00:00,7.3785,1.3125,7.4943257535,1.5085000000000002,-0.1675,1.5177708984,5.87,1.48,6.0537013471,6.2885,-3.8175,7.3565303303,1.5085000000000002,-0.1675,1.5177708984,4.78,-3.65,6.0142248046
2021-03-31 17:30:00,7.189,1.3235000000000001,7.3098134894,1.009,-0.10650000000000001,1.0146049724,6.18,1.43,6.343287791,6.119,-3.9165,7.2650625083,1.009,-0.10650000000000001,1.0146049724,5.11,-3.81,6.3740254157
2021-03-31 18:00:00,7.6125,1.1685,7.7016588148,1.0325,-0.1115,1.0385030091,6.58,1.28,6.7033424499,6.5325,-3.9915000000000003,7.6554313072,1.0325,-0.1115,1.0385030091,5.5,-3.88,6.7308543291
2021-03-31 18:30:00,6.9315,1.1355,7.0238915496,0.5615,-0.0545,0.5641387241,6.37,1.19,6.4802006142,5.8215,-4.0945,7.1172180309,0.5615,-0.0545,0.5641387241,5.26,-4.04,6.6324354501
2021-03-31 19:00:00,7.208,1.038,7.2823559375,0.308,-0.032,0.30965787570000003,6.9,1.07,6.9824709094,6.108,-4.072,7.3409023968,0.308,-0.032,0.30965787570000003,5.8,-4.04,7.0683520003
2021-03-31 19:30:00,7.62,1.155,7.7070373685,0.12,-0.015,0.1209338662,7.5,1.17,7.5907114291,6.52,-3.895,7.5948288328,0.12,-0.015,0.1209338662,6.4,-3.88,7.4842768522
2021-03-31 20:00:00,7.508,1.1655,7.5979243383,0.008,-0.0045000000000000005,0.0091787799,7.5,1.17,7.5907114291,6.408,-3.8845,7.4934507572,0.008,-0.0045000000000000005,0.0091787799,6.4,-3.88,7.4842768522
2021-03-31 20:30:00,7.5600000000000005,1.17,7.65,0.0,0.0,0.0,7.5600000000000005,1.17,7.65,6.4,-3.96,7.5260613869,0.0,0.0,0.0,6.4,-3.96,7.5260613869
2021-03-31 21:00:00,7.77,1.11,7.8488852712,0.0,0.0,0.0,7.77,1.11,7.8488852712,6.69,-3.96,7.7741687659,0.0,0.0,0.0,6.69,-3.96,7.7741687659
2021-03-31 21:30:00,7.47,0.98,7.5340095567,0.0,0.0,0.0,7.47,0.98,7.5340095567,6.38,-4.27,7.6770632406,0.0,0.0,0.0,6.38,-4.27,7.6770632406
2021-03-31 22:00:00,7.47,1.15,7.5580023816,0.0,0.0,0.0,7.47,1.15,7.5580023816,6.38,-4.18,7.6273717623,0.0,0.0,0.0,6.38,-4.18,7.6273717623
2021-03-31 22:30:00,7.21,1.15,7.3011368978,0.0,0.0,0.0,7.21,1.15,7.3011368978,6.15,-4.23,7.4642749146,0.0,0.0,0.0,6.15,-4.23,7.4642749146
2021-03-31 23:00:00,6.93,1.18,7.0297439498,0.0,0.0,0.0,6.93,1.18,7.0297439498,5.9,-4.36,7.3361842943,0.0,0.0,0.0,5.9,-4.36,7.3361842943
2021-03-31 23:30:00,6.75,1.18,6.8523645554,0.0,0.0,0.0,6.75,1.18,6.8523645554,5.67,-4.21,7.062081846,0.0,0.0,0.0,5.67,-4.21,7.062081846
2021-04-01 00:00:00,6.36,0.76,6.4052478484,0.0,0.0,0.0,6.36,0.76,6.4052478484,5.25,-4.12,6.6735972309000005,0.0,0.0,0.0,5.25,-4.12,6.6735972309000005
